"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/14/12 12:09:28","4.2345","29.2","213.49","69","60.07","4"
"01/14/12 12:14:28","4.2371","28.9","212.5","101","60.03","4"
"01/14/12 12:19:29","4.2396","40.1","212.82","302","60.03","4"
"01/14/12 12:24:29","4.2425","33.0","212.25","253","60.07","4"
"01/14/12 12:29:29","4.2455","35.7","212.35","125","60.03","4"
"01/14/12 12:34:28","4.2487","46.2","212.19","244","60.03","4"
"01/14/12 12:39:29","4.2521","47.1","212.67","301","60.03","4"
"01/14/12 12:44:29","4.2556","42.0","212.93","351","60.03","4"
"01/14/12 12:49:28","4.2594","46.1","214.02","424","60.03","5"
"01/14/12 12:54:28","4.2634","53.6","213.06","393","60.03","5"
"01/14/12 12:59:29","4.2689","78.4","213.22","386","60.0","5"
"01/14/12 13:04:30","4.2759","117.4","214.25","556","60.03","5"
"01/14/12 13:09:29","4.2852","98.7","214.04","474","60.07","6"
"01/14/12 13:14:29","4.293","104.4","214.07","504","60.0","6"
"01/14/12 13:19:29","4.3026","147.0","214.99","685","60.03","6"
"01/14/12 13:24:29","4.3129","146.8","214.91","679","60.07","6"
"01/14/12 13:29:29","4.3235","195.1","216.48","893","60.03","6"
"01/14/12 13:34:29","4.3323","94.8","214.13","457","60.07","6"
"01/14/12 13:39:30","4.3412","154.8","214.71","723","60.03","6"
"01/14/12 13:44:28","4.3488","96.0","214.2","466","60.07","5"
"01/14/12 13:49:29","4.356","113.2","215.06","534","60.03","5"
"01/14/12 13:54:29","4.3633","159.5","215.7","738","60.07","4"
"01/14/12 13:59:29","4.3745","147.2","215.16","688","60.07","4"
"01/14/12 14:04:29","4.3829","47.6","213.74","172","60.03","4"
"01/14/12 14:09:28","4.3859","38.7","213.72","161","60.03","3"
"01/14/12 14:14:29","4.3889","44.0","213.04","231","60.0","2"
"01/14/12 14:19:29","4.3924","37.6","213.41","333","60.03","2"
"01/14/12 14:24:30","4.396","48.4","213.27","283","60.0","2"
"01/14/12 14:29:29","4.3999","53.8","213.23","339","60.03","2"
"01/14/12 14:34:30","4.4042","47.4","213.64","251","60.03","2"
"01/14/12 14:39:28","4.407","30.4","212.62","77","60.03","2"
"01/14/12 14:44:28","4.4098","40.4","212.96","92","60.03","2"
"01/14/12 14:49:29","4.4145","107.6","215.1","514","60.07","2"
"01/14/12 14:54:28","4.4197","37.1","213.95","140","60.07","2"
"01/14/12 14:59:28","4.4219","36.4","212.99","33","60.03","1"
"01/14/12 15:04:29","4.4237","18.3","212.32","16","60.03","1"
"01/14/12 15:09:29","4.425","14.1","212.72","13","60.03","0"
"01/14/12 15:14:30","4.4294","90.1","213.98","439","60.03","0"
"01/14/12 15:19:30","4.4314","26.8","213.1","177","60.0","0"
"01/14/12 15:24:30","4.433","31.9","212.54","33","60.03","0"
"01/14/12 15:29:28","4.4347","27.6","212.71","66","60.03","0"
"01/14/12 15:34:29","4.4361","13.8","212.6","8","60.0","0"
"01/14/12 15:39:29","4.4367","14.5","212.03","86","60.03","-1"
"01/14/12 15:44:28","4.4371","3.3","212.46","220","60.0","-1"
"01/14/12 15:59:29","4.4375","0.0","211.81","0","60.0","-3"
"01/15/12 08:49:32","4.4386","0.0","212.23","0","60.03","-5"
"01/15/12 08:54:29","4.4391","11.8","212.36","52","60.07","-4"
"01/15/12 08:59:33","4.4401","12.6","212.47","178","60.0","-4"
"01/15/12 09:04:31","4.4411","14.2","211.72","126","60.03","-4"
"01/15/12 09:09:29","4.4422","13.4","212.9","0","60.0","-4"
"01/15/12 09:14:29","4.4431","16.7","212.33","56","60.0","-3"
"01/15/12 09:19:29","4.4441","16.8","212.45","13","60.03","-3"
"01/15/12 09:24:28","4.445","16.0","212.02","8","60.03","-3"
"01/15/12 09:29:29","4.446","10.7","212.47","214","60.03","-3"
"01/15/12 09:34:31","4.4469","16.4","213.29","178","60.03","-3"
"01/15/12 09:39:29","4.448","23.9","213.11","196","60.03","-3"
"01/15/12 09:44:30","4.4493","12.0","212.92","120","60.03","-2"
"01/15/12 09:49:29","4.4508","13.8","212.47","80","60.03","-2"
"01/15/12 09:54:29","4.4526","36.9","212.95","54","60.03","-2"
"01/15/12 09:59:29","4.4547","23.5","212.7","226","60.03","-2"
"01/15/12 10:04:30","4.4567","16.9","212.95","269","60.07","-1"
"01/15/12 10:09:30","4.4584","20.7","212.54","130","60.03","-1"
"01/15/12 10:14:29","4.4599","15.9","212.25","60","60.03","-1"
"01/15/12 10:19:30","4.4612","16.7","213.39","53","60.0","-1"
"01/15/12 10:24:30","4.4621","12.3","213.86","83","60.0","-1"
"01/15/12 10:29:30","4.4636","12.4","214.28","16","60.07","-1"
"01/15/12 10:34:29","4.4652","27.0","214.78","68","60.03","-1"
"01/15/12 10:39:32","4.4667","19.9","214.06","40","60.03","-1"
"01/15/12 10:44:31","4.4681","22.7","213.34","234","60.03","-1"
"01/15/12 10:49:31","4.4696","19.0","213.87","54","60.07","-1"
"01/15/12 10:54:29","4.471","19.3","213.24","29","60.0","-1"
"01/15/12 10:59:29","4.4725","27.3","213.67","53","60.03","-1"
"01/15/12 11:04:31","4.4741","29.1","212.83","39","60.03","-1"
"01/15/12 11:09:32","4.4758","24.8","213.27","64","60.03","0"
"01/15/12 11:14:29","4.4776","33.9","212.97","295","60.0","0"
"01/15/12 11:19:29","4.4797","24.8","213.53","190","60.0","0"
"01/15/12 11:24:29","4.4817","25.4","213.98","81","60.03","0"
"01/15/12 11:29:30","4.4837","27.8","213.35","128","60.0","1"
"01/15/12 11:34:28","4.4858","25.0","213.49","114","60.0","1"
"01/15/12 11:39:28","4.4881","32.2","213.51","227","60.0","1"
"01/15/12 11:44:29","4.4902","31.7","214.74","171","60.0","1"
"01/15/12 11:49:30","4.4924","25.2","213.58","261","60.0","2"
"01/15/12 11:54:30","4.4945","25.8","212.86","143","60.0","2"
"01/15/12 11:59:28","4.4968","35.2","213.73","141","60.03","2"
"01/15/12 12:04:29","4.4993","31.1","213.82","263","60.0","2"
"01/15/12 12:09:29","4.502","38.3","213.4","180","60.0","2"
"01/15/12 12:14:29","4.5046","40.1","212.71","218","60.03","3"
"01/15/12 12:19:30","4.5075","35.8","213.43","226","60.0","3"
"01/15/12 12:24:30","4.5106","46.7","213.69","214","60.0","4"
"01/15/12 12:29:30","4.5142","57.7","213.78","83","60.0","4"
"01/15/12 12:34:29","4.518","43.2","214.2","341","60.03","4"
"01/15/12 12:39:29","4.5217","41.7","213.71","111","60.0","5"
"01/15/12 12:44:30","4.5248","39.4","214.1","294","59.96","5"
"01/15/12 12:49:29","4.5279","40.3","214.4","290","60.03","5"
"01/15/12 12:54:29","4.5317","57.3","213.87","237","60.03","5"
"01/15/12 12:59:28","4.5357","43.7","213.92","228","60.0","4"
"01/15/12 13:04:29","4.5395","42.5","214.1","372","60.03","5"
"01/15/12 13:09:29","4.5435","47.2","214.52","395","59.96","5"
"01/15/12 13:14:29","4.5512","80.7","214.93","400","60.0","5"
"01/15/12 13:19:29","4.5606","151.1","216.25","696","60.0","6"
"01/15/12 13:24:30","4.57","63.1","215.05","322","60.03","6"
"01/15/12 13:29:29","4.5739","43.9","214.6","347","60.03","6"
"01/15/12 13:34:29","4.5769","32.3","213.12","205","60.0","5"
"01/15/12 13:39:28","4.5795","27.8","213.58","150","60.0","5"
"01/15/12 13:44:29","4.5819","35.6","213.54","143","60.0","4"
"01/15/12 13:49:29","4.5843","32.1","214.17","239","60.0","4"
"01/15/12 13:54:30","4.5863","35.0","213.69","76","60.03","4"
"01/15/12 13:59:30","4.5882","30.8","213.5","77","60.0","4"
"01/15/12 14:04:30","4.5899","20.0","213.12","52","60.0","3"
"01/15/12 14:09:30","4.5914","15.4","213.01","32","60.03","3"
"01/15/12 14:14:30","4.5927","22.8","213.74","122","60.03","2"
"01/15/12 14:19:28","4.5941","16.7","213.76","5","60.03","2"
"01/15/12 14:24:31","4.5953","13.2","212.71","166","59.96","2"
"01/15/12 14:29:30","4.5966","25.2","213.48","63","60.03","2"
"01/15/12 14:34:30","4.598","23.1","213.11","19","60.03","2"
"01/15/12 14:39:29","4.5997","19.5","213.01","214","60.03","2"
"01/15/12 14:44:29","4.6008","12.0","213.12","0","60.0","1"
"01/15/12 14:49:30","4.6018","13.5","213.72","7","60.03","1"
"01/15/12 14:54:30","4.6029","14.0","214.15","50","60.03","1"
"01/15/12 14:59:30","4.604","13.8","213.65","3","60.0","1"
"01/15/12 15:04:29","4.605","21.3","212.96","106","60.0","1"
"01/15/12 15:09:30","4.606","6.8","212.58","264","60.0","1"
"01/15/12 15:14:30","4.6071","2.8","212.84","153","60.0","1"
"01/15/12 15:19:29","4.6078","14.7","211.98","11","60.0","1"
"01/15/12 15:24:29","4.6085","12.1","212.79","14","60.0","1"
"01/15/12 15:29:29","4.6093","10.2","213.24","0","60.03","1"
"01/15/12 15:34:29","4.61","12.1","212.0","14","60.0","1"
"01/15/12 15:39:30","4.6106","3.4","213.3","124","60.03","1"
"01/15/12 15:44:29","4.611","0.0","213.5","0","60.03","1"
"01/15/12 15:49:29","4.6114","0.0","212.75","0","60.0","1"
"01/15/12 15:54:30","4.612","29.5","213.53","85","60.0","1"
"01/15/12 15:59:30","4.6138","19.1","213.61","79","60.0","1"
"01/15/12 16:04:31","4.6149","27.3","212.72","147","60.07","1"
"01/15/12 16:09:29","4.6156","13.0","211.82","41","60.0","1"
"01/16/12 08:39:35","4.617","13.2","211.84","2","60.03","3"
"01/16/12 08:44:30","4.6176","12.2","212.43","171","60.03","4"
"01/16/12 08:49:30","4.6182","0.0","212.95","204","60.03","4"
"01/16/12 08:54:30","4.6188","13.2","211.77","0","60.03","4"
"01/16/12 08:59:30","4.6192","15.1","212.54","2","60.0","4"
"01/16/12 09:04:32","4.6199","0.0","212.99","125","60.0","4"
"01/16/12 09:09:30","4.6207","11.8","213.03","4","60.0","5"
"01/16/12 09:14:30","4.6216","13.9","212.6","9","60.0","5"
"01/16/12 09:19:30","4.6222","7.2","212.65","0","60.03","5"
"01/16/12 09:24:30","4.6229","14.8","211.76","1","60.03","5"
"01/16/12 09:29:29","4.6237","6.8","212.45","255","60.03","5"
"01/16/12 09:34:29","4.6245","0.0","211.99","0","60.03","5"
"01/16/12 09:39:29","4.6252","14.9","212.02","9","60.03","5"
"01/16/12 09:44:32","4.626","16.6","211.31","234","60.03","5"
"01/16/12 09:49:31","4.6269","15.5","212.8","1","60.03","5"
"01/16/12 09:54:30","4.6279","12.4","213.23","67","60.03","5"
"01/16/12 09:59:30","4.6288","15.6","212.04","66","60.03","5"
"01/16/12 10:04:29","4.6297","9.7","212.35","0","60.0","5"
"01/16/12 10:09:29","4.6305","15.2","213.2","3","60.0","6"
"01/16/12 10:14:30","4.6313","14.9","211.92","0","60.03","5"
"01/16/12 10:19:30","4.6321","0.0","212.47","0","60.03","6"
"01/16/12 10:24:30","4.6327","12.3","211.58","4","60.03","6"
"01/16/12 10:29:30","4.6333","15.4","212.13","2","60.03","6"
"01/16/12 10:34:30","4.6339","11.6","211.94","77","60.03","6"
"01/16/12 10:39:29","4.6345","0.0","212.42","166","60.03","6"
"01/16/12 10:44:30","4.6353","0.0","212.43","0","60.03","5"
"01/16/12 10:49:30","4.636","15.7","212.82","13","60.03","6"
"01/16/12 10:54:33","4.6368","11.3","212.33","5","60.03","6"
"01/16/12 10:59:30","4.6376","15.7","212.91","6","60.0","5"
"01/16/12 11:04:29","4.6381","0.0","212.32","0","60.03","6"
"01/16/12 11:09:30","4.6386","0.0","213.46","136","60.0","5"
"01/16/12 11:14:29","4.6391","14.0","212.41","18","60.03","5"
"01/16/12 11:19:31","4.6396","1.4","211.94","171","60.03","5"
"01/16/12 11:24:30","4.6403","0.0","211.9","0","60.03","5"
"01/16/12 11:29:30","4.6409","0.0","213.13","254","60.03","5"
"01/16/12 11:34:29","4.6418","19.9","211.69","210","60.0","5"
"01/16/12 11:39:31","4.6429","15.2","211.83","3","60.03","5"
"01/16/12 11:44:30","4.6442","13.6","212.14","50","60.0","5"
"01/16/12 11:49:30","4.6454","14.0","211.45","98","60.0","5"
"01/16/12 11:54:29","4.6466","13.8","212.06","45","60.0","6"
"01/16/12 11:59:29","4.6479","16.9","211.42","98","60.07","6"
"01/16/12 12:04:30","4.6488","7.0","212.4","219","60.0","6"
"01/16/12 12:09:31","4.6496","5.0","211.48","264","60.03","6"
"01/16/12 12:14:30","4.6505","11.6","212.91","1","60.03","6"
"01/16/12 12:19:29","4.6514","7.0","212.69","176","60.03","6"
"01/16/12 12:24:31","4.6523","13.6","212.45","3","60.03","5"
"01/16/12 12:29:31","4.6529","8.4","211.75","0","60.03","5"
"01/16/12 12:34:30","4.6541","32.3","211.27","91","60.03","6"
"01/16/12 12:39:31","4.6558","15.2","212.27","79","60.0","6"
"01/16/12 12:44:31","4.6572","16.0","213.52","171","60.0","6"
"01/16/12 12:49:30","4.6592","27.6","213.41","191","60.0","6"
"01/16/12 12:54:30","4.662","40.1","214.05","78","60.07","6"
"01/16/12 12:59:29","4.6646","27.1","212.79","217","60.03","6"
"01/16/12 13:04:30","4.6666","24.5","213.7","177","60.03","6"
"01/16/12 13:09:30","4.6683","14.9","213.61","28","60.03","6"
"01/16/12 13:14:29","4.6697","13.1","213.43","16","60.03","6"
"01/16/12 13:19:30","4.6711","27.7","213.11","242","60.03","6"
"01/16/12 13:24:30","4.6728","20.3","213.73","251","60.03","6"
"01/16/12 13:29:30","4.6741","12.1","213.02","40","60.03","6"
"01/16/12 13:34:31","4.6757","33.4","213.52","291","60.03","6"
"01/16/12 13:39:30","4.6775","32.9","214.63","221","60.0","6"
"01/16/12 13:44:30","4.6795","21.2","213.88","55","60.07","6"
"01/16/12 13:49:30","4.6805","10.8","213.34","4","60.03","6"
"01/16/12 13:54:31","4.6816","14.1","213.73","77","60.0","6"
"01/16/12 13:59:30","4.683","15.1","213.27","31","60.07","6"
"01/16/12 14:04:29","4.6845","14.9","213.28","4","60.03","6"
"01/16/12 14:09:30","4.686","14.0","213.82","107","60.03","6"
"01/16/12 14:14:30","4.6873","14.0","213.71","4","60.03","6"
"01/16/12 14:19:30","4.6887","30.8","213.87","150","60.03","6"
"01/16/12 14:24:30","4.6913","32.0","213.92","84","60.07","6"
"01/16/12 14:29:30","4.6934","15.8","214.72","206","60.0","6"
"01/16/12 14:34:31","4.6949","25.7","214.18","83","60.03","6"
"01/16/12 14:39:31","4.6963","26.8","214.19","48","60.0","6"
"01/16/12 14:44:31","4.6979","18.7","214.66","140","60.03","6"
"01/16/12 14:49:30","4.6993","16.0","213.65","136","60.03","6"
"01/16/12 14:54:31","4.7004","11.7","213.99","4","60.0","6"
"01/16/12 14:59:30","4.7014","16.2","213.54","246","60.03","6"
"01/16/12 15:04:30","4.7024","12.5","213.09","43","60.03","6"
"01/16/12 15:09:30","4.703","13.9","213.23","241","60.03","6"
"01/16/12 15:14:31","4.7035","11.2","213.1","72","60.0","6"
"01/17/12 08:39:32","4.7044","14.8","213.1","20","60.03","-5"
"01/17/12 08:44:33","4.7048","0.0","212.99","0","60.0","-5"
"01/17/12 08:49:31","4.7055","14.0","213.07","134","60.03","-4"
"01/17/12 08:54:30","4.7065","13.3","212.5","14","60.03","-4"
"01/17/12 08:59:31","4.7078","23.4","212.65","199","60.0","-4"
"01/17/12 09:04:30","4.7092","13.5","212.94","192","60.03","-4"
"01/17/12 09:09:30","4.7105","16.0","213.33","69","60.03","-4"
"01/17/12 09:14:31","4.7119","16.8","213.47","7","60.0","-4"
"01/17/12 09:19:30","4.7132","17.1","213.34","14","60.03","-4"
"01/17/12 09:24:30","4.7145","11.9","213.11","14","60.03","-3"
"01/17/12 09:29:31","4.7157","25.2","213.86","295","60.03","-4"
"01/17/12 09:34:30","4.717","17.2","213.0","9","60.03","-3"
"01/17/12 09:39:31","4.7184","26.8","213.01","218","60.03","-3"
"01/17/12 09:44:30","4.7197","17.6","213.32","4","60.07","-3"
"01/17/12 09:49:30","4.7211","12.6","213.34","5","60.0","-3"
"01/17/12 09:54:31","4.7223","11.4","212.72","193","60.03","-3"
"01/17/12 09:59:30","4.7236","21.2","213.14","204","60.0","-3"
"01/17/12 10:04:30","4.7249","11.4","213.25","9","60.0","-3"
"01/17/12 10:09:31","4.7263","13.2","213.4","9","60.03","-3"
"01/17/12 10:14:31","4.7276","15.6","213.05","4","60.03","-3"
"01/17/12 10:19:31","4.7289","14.6","213.18","3","60.0","-3"
"01/17/12 10:24:30","4.7301","10.5","213.58","123","60.03","-3"
"01/17/12 10:29:31","4.7317","21.4","212.63","35","60.0","-3"
"01/17/12 10:34:30","4.7333","22.8","212.85","212","60.03","-3"
"01/17/12 10:39:31","4.7351","31.4","212.26","161","60.03","-3"
"01/17/12 10:44:31","4.7371","25.8","212.45","43","60.0","-3"
"01/17/12 10:49:30","4.7391","13.8","212.62","34","60.03","-3"
"01/17/12 10:54:30","4.741","23.7","213.17","248","60.0","-3"
"01/17/12 10:59:31","4.7431","18.8","214.09","239","60.03","-3"
"01/17/12 11:04:31","4.7453","25.8","213.46","84","60.03","-3"
"01/17/12 11:09:30","4.7474","32.9","213.56","93","60.03","-3"
"01/17/12 11:14:31","4.7497","35.4","213.76","147","60.03","-3"
"01/17/12 11:19:31","4.7521","30.7","214.3","99","60.03","-3"
"01/17/12 11:24:31","4.7544","28.1","214.29","243","60.0","-3"
"01/17/12 11:29:30","4.7567","38.8","213.91","194","60.03","-3"
"01/17/12 11:34:30","4.7596","33.1","213.12","113","60.03","-3"
"01/17/12 11:39:30","4.7626","46.4","213.99","131","60.0","-2"
"01/17/12 11:44:30","4.7659","47.4","213.08","233","60.0","-2"
"01/17/12 11:49:31","4.7693","48.9","213.52","389","60.0","-2"
"01/17/12 11:54:31","4.7725","42.0","213.93","271","60.03","-2"
"01/17/12 11:59:31","4.7753","36.1","214.33","164","60.0","-2"
"01/17/12 12:04:30","4.7777","28.7","213.87","83","60.0","-2"
"01/17/12 12:09:30","4.7803","38.2","214.32","144","60.03","-2"
"01/17/12 12:14:30","4.7828","32.2","214.07","276","60.0","-2"
"01/17/12 12:19:31","4.7854","39.7","212.82","263","60.07","-2"
"01/17/12 12:24:30","4.788","26.8","212.82","98","60.03","-2"
"01/17/12 12:29:30","4.7905","38.5","212.95","272","60.03","-2"
"01/17/12 12:34:30","4.7932","34.0","213.25","71","60.03","-2"
"01/17/12 12:39:31","4.7958","38.3","213.78","119","60.0","-2"
"01/17/12 12:44:31","4.7983","33.9","214.24","87","60.03","-2"
"01/17/12 12:49:30","4.8007","33.8","214.63","259","60.03","-3"
"01/17/12 12:54:30","4.8027","32.8","214.25","133","60.03","-3"
"01/17/12 12:59:30","4.8048","22.6","214.1","256","60.03","-3"
"01/17/12 13:04:30","4.8067","33.6","214.46","34","60.03","-3"
"01/17/12 13:09:31","4.8086","24.8","214.48","241","60.03","-3"
"01/17/12 13:14:31","4.8103","20.8","213.77","42","60.03","-3"
"01/17/12 13:19:30","4.8118","12.5","215.3","16","60.03","-3"
"01/17/12 13:24:31","4.8131","13.7","214.88","13","60.07","-3"
"01/17/12 13:29:31","4.8144","27.0","214.16","146","60.0","-3"
"01/17/12 13:34:31","4.8159","15.6","213.72","215","60.0","-3"
"01/17/12 13:39:30","4.8177","29.7","214.43","40","60.03","-3"
"01/17/12 13:44:32","4.8196","13.1","213.94","221","60.03","-3"
"01/17/12 13:49:31","4.8213","23.0","214.54","21","60.03","-3"
"01/17/12 13:54:30","4.823","13.1","214.63","194","60.0","-3"
"01/17/12 13:59:31","4.8249","20.2","214.16","162","60.0","-3"
"01/17/12 14:04:30","4.8262","13.5","215.02","120","60.03","-3"
"01/17/12 14:09:32","4.8278","15.2","213.91","231","60.03","-4"
"01/17/12 14:14:30","4.8295","12.7","214.28","254","60.0","-4"
"01/17/12 14:19:31","4.8311","15.9","213.66","9","60.03","-4"
"01/17/12 14:24:30","4.8326","19.8","213.8","21","60.03","-4"
"01/17/12 14:29:31","4.8339","15.6","214.37","136","60.03","-4"
"01/17/12 14:34:31","4.8345","11.4","213.55","5","60.03","-4"
"01/17/12 14:39:31","4.8353","11.5","213.85","73","60.03","-4"
"01/17/12 14:44:32","4.8364","22.3","213.27","224","60.0","-4"
"01/17/12 14:49:30","4.8375","6.4","213.2","199","60.0","-4"
"01/17/12 14:54:33","4.8387","27.7","214.43","25","60.03","-4"
"01/17/12 14:59:30","4.8398","14.7","214.45","1","60.03","-4"
"01/17/12 15:04:31","4.8403","13.9","212.96","162","60.0","-4"
"01/17/12 15:09:31","4.8409","0.0","212.28","197","60.03","-4"
"01/17/12 15:14:31","4.8415","0.0","212.28","0","60.03","-4"
"01/17/12 15:19:30","4.842","0.0","212.38","3","60.03","-4"
"01/17/12 15:24:31","4.8425","0.0","212.17","0","60.0","-5"
"01/17/12 15:29:31","4.8431","13.8","213.11","102","60.03","-5"
"01/17/12 15:34:30","4.8436","14.0","213.17","16","60.0","-5"
"01/17/12 15:39:31","4.844","11.0","212.7","10","60.03","-5"
"01/18/12 08:34:30","4.8453","11.2","212.8","159","60.03","-8"
"01/18/12 08:39:31","4.8458","14.1","213.36","0","60.0","-8"
"01/18/12 08:44:36","4.8466","0.0","212.36","110","60.03","-6"
"01/18/12 08:49:30","4.8472","11.2","212.64","21","60.03","-6"
"01/18/12 08:54:34","4.8479","7.6","212.71","252","60.03","-6"
"01/18/12 08:59:31","4.8487","0.7","212.73","270","60.0","-6"
"01/18/12 09:04:32","4.8495","13.7","213.46","1","60.03","-6"
"01/18/12 09:09:32","4.8506","13.5","212.8","23","60.03","-6"
"01/18/12 09:14:32","4.8517","14.4","212.67","4","60.0","-6"
"01/18/12 09:19:30","4.853","10.9","213.14","30","60.03","-5"
"01/18/12 09:24:31","4.8546","15.1","213.64","217","60.03","-5"
"01/18/12 09:29:32","4.8562","21.8","213.59","41","60.03","-5"
"01/18/12 09:34:32","4.8578","13.2","213.57","27","60.03","-5"
"01/18/12 09:39:30","4.8595","17.3","212.85","22","60.03","-5"
"01/18/12 09:44:31","4.8614","20.4","214.05","59","60.03","-5"
"01/18/12 09:49:31","4.8634","23.3","214.37","173","60.03","-4"
"01/18/12 09:54:30","4.8658","29.9","214.15","81","60.03","-4"
"01/18/12 09:59:31","4.8688","41.0","214.31","301","60.03","-4"
"01/18/12 10:04:31","4.8723","43.3","214.44","281","60.03","-3"
"01/18/12 10:09:32","4.878","85.9","214.69","417","60.03","-3"
"01/18/12 10:14:31","4.8828","54.7","213.97","288","60.03","-2"
"01/18/12 10:19:32","4.8877","67.7","214.85","337","60.0","-2"
"01/18/12 10:24:31","4.8925","63.0","214.97","321","60.03","-2"
"01/18/12 10:29:31","4.8972","58.5","215.02","296","60.03","-1"
"01/18/12 10:34:32","4.9018","57.7","214.99","303","60.0","-1"
"01/18/12 10:39:30","4.9069","70.2","215.25","352","60.07","-1"
"01/18/12 10:44:31","4.9136","144.4","216.07","669","60.03","-1"
"01/18/12 10:49:32","4.9269","160.7","217.54","737","60.03","1"
"01/18/12 10:54:31","4.9374","115.4","216.06","546","60.03","1"
"01/18/12 10:59:31","4.9504","195.6","217.53","887","60.07","3"
"01/18/12 11:04:31","4.9643","188.0","217.7","856","60.03","4"
"01/18/12 11:09:32","4.9784","134.9","215.5","635","60.0","5"
"01/18/12 11:14:32","4.9886","141.4","216.22","656","60.03","5"
"01/18/12 11:19:30","4.9986","113.5","215.19","540","60.03","5"
"01/18/12 11:24:31","5.0072","101.0","214.54","486","60.03","4"
"01/18/12 11:29:32","5.016","122.1","214.56","576","60.0","4"
"01/18/12 11:34:31","5.0268","158.9","216.09","731","60.0","4"
"01/18/12 11:39:32","5.0389","197.8","217.01","900","60.03","5"
"01/18/12 11:44:30","5.054","193.9","217.05","852","60.03","5"
"01/18/12 11:49:31","5.0674","140.8","215.59","655","60.07","6"
"01/18/12 11:54:31","5.0803","192.9","216.88","881","60.03","6"
"01/18/12 11:59:31","5.0955","197.3","216.99","884","60.03","7"
"01/18/12 12:04:32","5.1108","194.7","217.01","883","60.03","8"
"01/18/12 12:09:32","5.126","196.4","216.84","896","60.0","9"
"01/18/12 12:14:30","5.1414","196.7","216.52","900","60.03","10"
"01/18/12 12:19:31","5.1568","195.9","216.69","894","60.03","11"
"01/18/12 12:24:32","5.1721","195.9","215.85","894","60.03","12"
"01/18/12 12:29:32","5.1874","196.1","216.78","897","60.03","13"
"01/18/12 12:34:30","5.2024","163.6","216.11","759","60.03","13"
"01/18/12 12:39:32","5.2165","197.1","217.12","886","60.03","14"
"01/18/12 12:44:30","5.2318","194.0","216.66","884","60.03","14"
"01/18/12 12:49:31","5.2463","173.5","216.19","800","60.03","14"
"01/18/12 12:54:32","5.2602","196.6","217.48","872","60.03","15"
"01/18/12 12:59:30","5.2753","195.7","215.85","899","60.03","15"
"01/18/12 13:04:31","5.2907","196.7","216.12","903","60.03","15"
"01/18/12 13:09:31","5.306","196.9","216.22","906","60.0","15"
"01/18/12 13:14:31","5.3214","196.4","216.8","885","60.03","15"
"01/18/12 13:19:31","5.3365","170.2","215.94","784","60.03","15"
"01/18/12 13:24:31","5.3515","195.6","216.65","892","60.03","15"
"01/18/12 13:29:31","5.3642","138.7","215.21","647","60.03","15"
"01/18/12 13:34:31","5.3757","135.6","214.94","633","60.03","13"
"01/18/12 13:39:32","5.3862","139.2","214.87","653","60.0","12"
"01/18/12 13:44:31","5.3984","131.9","215.66","619","60.0","11"
"01/18/12 13:49:31","5.4087","128.7","215.81","605","60.03","11"
"01/18/12 13:54:32","5.4185","161.5","216.77","748","60.03","10"
"01/18/12 13:59:30","5.4303","129.6","215.43","610","60.03","9"
"01/18/12 14:04:31","5.4417","125.0","215.22","589","60.03","9"
"01/18/12 14:09:31","5.4498","97.6","214.67","467","60.03","8"
"01/18/12 14:14:31","5.4586","123.2","215.44","579","60.03","7"
"01/18/12 14:19:31","5.4683","154.8","215.6","719","60.03","6"
"01/18/12 14:24:32","5.4786","140.4","215.28","649","60.0","6"
"01/18/12 14:29:31","5.4878","113.1","214.67","542","60.07","6"
"01/18/12 14:34:32","5.4955","78.5","213.99","393","60.03","5"
"01/18/12 14:39:30","5.5003","44.3","213.56","93","60.0","5"
"01/18/12 14:44:31","5.5042","43.4","213.65","385","60.03","4"
"01/18/12 14:49:31","5.5078","43.3","213.07","333","60.07","3"
"01/18/12 14:54:32","5.5104","39.8","213.68","277","60.03","2"
"01/18/12 14:59:31","5.5131","27.2","213.75","171","60.03","2"
"01/18/12 15:04:32","5.5152","21.7","213.94","129","60.03","1"
"01/18/12 15:09:30","5.5168","14.3","213.22","151","60.03","0"
"01/18/12 15:14:31","5.5182","14.4","213.04","32","60.03","0"
"01/18/12 15:19:31","5.5191","13.5","212.35","0","60.03","-1"
"01/18/12 15:24:32","5.5199","11.5","213.24","2","60.03","-2"
"01/18/12 15:29:31","5.5206","15.6","212.38","119","60.03","-2"
"01/18/12 15:34:30","5.5214","11.1","212.63","2","60.07","-2"
"01/18/12 15:39:31","5.522","13.6","212.23","94","60.0","-2"
"01/18/12 15:44:32","5.5226","11.2","212.11","1","60.0","-3"
"01/18/12 15:54:31","5.5233","14.8","213.21","16","60.07","-3"
"01/18/12 15:59:32","5.5237","0.0","213.32","257","60.03","-3"
"01/18/12 16:04:32","5.5241","5.9","212.94","124","60.03","-3"
"01/18/12 16:14:31","5.5244","0.0","212.47","0","60.0","-4"
"01/19/12 08:49:33","5.5259","6.4","212.49","240","60.03","-11"
"01/19/12 08:54:31","5.5266","12.8","213.48","3","60.0","-11"
"01/19/12 08:59:31","5.5271","13.6","213.54","3","60.0","-11"
"01/19/12 09:04:32","5.5278","0.0","213.46","0","60.03","-11"
"01/19/12 09:09:32","5.5284","9.8","213.68","0","60.03","-11"
"01/19/12 09:14:32","5.529","0.0","213.61","140","60.03","-11"
"01/19/12 09:19:31","5.5295","8.9","213.03","1","60.0","-11"
"01/19/12 09:24:31","5.53","2.7","213.21","0","60.07","-11"
"01/19/12 09:29:31","5.5304","13.4","213.53","41","60.03","-11"
"01/19/12 09:34:32","5.5308","0.0","212.31","0","60.03","-11"
"01/19/12 09:39:31","5.5313","7.8","212.42","146","60.03","-11"
"01/19/12 09:44:35","5.5317","11.8","212.58","53","60.03","-11"
"01/19/12 09:49:31","5.5321","0.0","213.26","215","60.03","-9"
"01/19/12 09:54:32","5.5325","0.0","212.92","0","60.03","-9"
"01/19/12 09:59:31","5.5332","0.0","212.68","122","60.0","-9"
"01/19/12 10:04:31","5.5338","11.1","213.05","0","60.03","-9"
"01/19/12 10:09:31","5.5346","13.0","213.72","11","60.0","-9"
"01/19/12 10:14:31","5.5355","12.6","213.0","1","60.03","-9"
"01/19/12 10:19:32","5.5365","10.8","214.31","75","60.03","-9"
"01/19/12 10:24:31","5.5374","12.0","213.12","2","60.0","-9"
"01/19/12 10:29:32","5.5385","12.4","213.23","224","60.03","-9"
"01/19/12 10:34:33","5.5395","16.5","213.5","117","60.03","-9"
"01/19/12 10:39:31","5.5406","15.2","213.37","205","60.0","-9"
"01/19/12 10:44:31","5.5417","11.8","212.61","8","60.0","-9"
"01/19/12 10:49:31","5.5428","12.8","212.88","11","60.03","-8"
"01/19/12 10:54:33","5.5438","10.4","213.09","106","60.03","-8"
"01/19/12 10:59:32","5.5459","12.0","213.43","172","60.03","-8"
"01/19/12 11:04:31","5.547","22.3","213.39","161","60.03","-8"
"01/19/12 11:09:31","5.5482","14.9","213.93","247","60.03","-8"
"01/19/12 11:14:32","5.5494","12.5","212.86","3","60.03","-8"
"01/19/12 11:19:31","5.5512","30.4","214.13","247","60.03","-8"
"01/19/12 11:24:31","5.5526","22.5","214.34","81","60.03","-8"
"01/19/12 11:29:32","5.5539","3.4","213.16","181","60.0","-8"
"01/19/12 11:34:32","5.5554","17.9","213.6","23","60.03","-8"
"01/19/12 11:39:33","5.5576","27.4","214.11","181","60.03","-8"
"01/19/12 11:44:33","5.5595","9.8","211.69","230","60.03","-8"
"01/19/12 11:49:32","5.5606","22.4","213.52","195","60.03","-8"
"01/19/12 11:54:32","5.5622","42.2","214.27","83","60.03","-8"
"01/19/12 11:59:31","5.5698","44.2","214.05","134","59.96","-6"
"01/19/12 12:04:32","5.5745","66.5","214.16","334","60.03","-6"
"01/19/12 12:09:33","5.5814","48.6","214.05","262","60.07","-6"
"01/19/12 12:14:33","5.584","16.9","212.77","149","60.03","-6"
"01/19/12 12:19:32","5.5859","27.2","213.35","231","60.0","-6"
"01/19/12 12:24:32","5.5881","39.0","214.37","322","60.03","-6"
"01/19/12 12:29:33","5.5913","30.2","214.33","261","60.03","-6"
"01/19/12 12:34:33","5.5951","31.6","213.53","228","60.03","-6"
"01/19/12 12:39:31","5.5977","34.3","213.24","265","60.03","-6"
"01/19/12 12:44:32","5.601","50.5","213.74","101","60.07","-6"
"01/19/12 12:49:32","5.6037","23.3","213.74","172","60.03","-6"
"01/19/12 12:54:32","5.6057","29.4","213.5","87","60.03","-6"
"01/19/12 12:59:32","5.6078","37.0","213.82","280","60.0","-8"
"01/19/12 13:04:33","5.6106","37.3","212.66","139","60.03","-6"
"01/19/12 13:09:33","5.6127","24.6","213.2","90","60.0","-6"
"01/19/12 13:14:32","5.6161","36.0","213.39","87","60.03","-6"
"01/19/12 13:19:33","5.6187","30.9","213.32","191","60.0","-6"
"01/19/12 13:24:31","5.6207","15.5","213.62","17","60.03","-6"
"01/19/12 13:29:32","5.6228","25.8","212.73","93","60.0","-6"
"01/19/12 13:34:32","5.6245","26.4","212.13","182","60.03","-8"
"01/19/12 13:39:32","5.6265","37.2","212.32","291","60.0","-8"
"01/19/12 13:44:32","5.6288","23.3","213.61","150","60.03","-8"
"01/19/12 13:49:31","5.6312","35.3","213.71","243","60.03","-8"
"01/19/12 13:54:32","5.6331","25.5","213.62","181","60.0","-8"
"01/19/12 13:59:33","5.6357","25.3","214.14","208","60.03","-8"
"01/19/12 14:04:32","5.6372","24.4","213.87","72","60.03","-8"
"01/19/12 14:09:32","5.6387","11.7","213.74","116","60.03","-8"
"01/19/12 14:14:31","5.6405","28.9","212.86","72","60.03","-8"
"01/19/12 14:19:33","5.6428","29.6","212.28","77","60.03","-8"
"01/19/12 14:24:32","5.6451","44.7","213.71","333","60.03","-6"
"01/19/12 14:29:31","5.647","15.7","213.83","10","60.03","-6"
"01/19/12 14:34:33","5.648","12.8","213.12","160","60.03","-6"
"01/19/12 14:39:33","5.6497","12.9","213.15","220","60.03","-6"
"01/19/12 14:44:31","5.6508","10.9","213.48","48","60.07","-8"
"01/19/12 14:49:34","5.6526","38.2","213.16","291","60.03","-8"
"01/19/12 14:54:31","5.6544","39.7","214.66","295","60.03","-6"
"01/19/12 14:59:31","5.6561","12.1","214.54","19","60.0","-6"
"01/19/12 15:04:33","5.6574","17.9","214.45","198","60.03","-6"
"01/19/12 15:09:32","5.6586","12.9","213.68","177","60.03","-8"
"01/19/12 15:14:32","5.6597","15.0","213.86","265","60.0","-8"
"01/19/12 15:19:33","5.6606","12.8","213.45","86","60.03","-8"
"01/19/12 15:24:31","5.661","11.3","213.53","1","60.03","-8"
"01/19/12 15:34:32","5.6615","0.0","212.95","0","60.03","-8"
"01/19/12 15:39:32","5.662","0.0","213.55","0","60.0","-8"
"01/20/12 09:34:33","5.663","0.0","213.33","0","60.0","-8"
"01/20/12 09:49:34","5.6633","0.0","213.29","0","60.03","-8"
"01/20/12 09:54:32","5.6637","13.0","212.94","57","60.03","-6"
"01/20/12 10:04:34","5.6643","0.0","213.36","0","60.03","-6"
"01/20/12 10:09:35","5.6648","12.4","213.26","25","60.0","-6"
"01/20/12 10:14:32","5.6652","12.8","213.41","5","60.0","-6"
"01/20/12 10:19:32","5.6655","5.4","212.14","155","60.07","-6"
"01/20/12 10:24:38","5.6663","16.7","212.02","156","60.03","-5"
"01/20/12 10:29:33","5.6676","11.3","212.15","33","60.0","-5"
"01/20/12 10:34:32","5.6688","9.7","212.28","22","60.03","-5"
"01/20/12 10:39:32","5.6694","0.0","212.89","0","60.03","-4"
"01/20/12 10:44:32","5.6704","14.4","212.49","46","60.0","-4"
"01/20/12 10:49:33","5.6714","11.6","212.62","34","60.03","-4"
"01/20/12 10:54:33","5.6729","16.5","213.22","23","60.03","-4"
"01/20/12 10:59:33","5.6737","13.6","213.95","0","60.03","-4"
"01/20/12 11:04:32","5.6744","7.0","213.05","194","60.03","-4"
"01/20/12 11:09:33","5.6748","10.0","212.6","12","60.0","-4"
"01/20/12 11:14:32","5.6754","7.4","212.47","80","60.0","-4"
"01/20/12 11:19:37","5.6764","9.4","211.8","35","60.03","-4"
"01/20/12 11:24:32","5.677","0.0","212.22","149","60.0","-4"
"01/20/12 11:29:33","5.6775","0.0","212.34","0","60.03","-4"
"01/20/12 11:34:32","5.6781","5.1","213.85","84","60.03","-4"
"01/20/12 11:39:32","5.6785","0.0","213.5","0","60.03","-4"
"01/20/12 11:44:32","5.679","6.6","212.68","240","60.0","-4"
"01/20/12 11:49:34","5.6795","5.9","213.2","109","60.0","-4"
"01/20/12 11:54:33","5.6801","12.0","213.33","3","60.0","-4"
"01/20/12 11:59:32","5.6805","0.0","213.39","0","60.0","-4"
"01/20/12 12:09:33","5.6811","11.7","213.05","19","60.0","-4"
"01/20/12 12:14:33","5.6815","0.0","212.94","0","60.03","-4"
"01/20/12 12:19:35","5.6819","11.6","212.32","1","60.07","-4"
"01/20/12 12:24:33","5.6824","0.0","213.09","0","60.03","-4"
"01/20/12 12:29:32","5.6827","0.0","213.2","0","60.03","-4"
"01/20/12 12:34:34","5.6831","10.5","213.54","15","60.03","-4"
"01/20/12 12:39:35","5.6834","9.7","213.61","34","60.03","-4"
"01/20/12 12:44:34","5.6842","13.9","213.38","11","60.03","-4"
"01/20/12 12:49:32","5.6846","0.0","213.33","168","60.07","-4"
"01/20/12 12:59:32","5.685","0.0","213.21","0","60.0","-5"
"01/20/12 13:04:33","5.6851","0.0","213.03","0","60.03","-4"
"01/20/12 13:09:35","5.6854","12.1","213.01","1","60.03","-4"
"01/20/12 13:14:33","5.6857","0.0","214.02","0","60.0","-4"
"01/20/12 13:19:33","5.6862","13.5","213.45","27","60.0","-4"
"01/20/12 13:24:32","5.6868","12.3","213.81","53","60.07","-4"
"01/20/12 13:29:33","5.6874","0.0","213.03","0","60.03","-4"
"01/20/12 13:39:33","5.688","11.2","214.11","2","60.03","-4"
"01/20/12 13:44:33","5.6885","0.0","213.57","0","60.03","-4"
"01/20/12 13:49:32","5.6888","0.5","212.1","158","60.03","-4"
"01/20/12 13:54:36","5.6893","11.6","212.89","42","60.0","-4"
"01/20/12 13:59:34","5.6898","0.0","213.42","0","60.03","-4"
"01/20/12 14:04:32","5.6905","0.2","212.5","204","60.03","-4"
"01/20/12 14:09:32","5.691","12.9","213.12","0","60.03","-4"
"01/20/12 14:14:33","5.6913","13.1","213.06","11","60.0","-4"
"01/20/12 14:24:32","5.692","10.8","213.44","1","60.03","-4"
"01/20/12 14:29:34","5.6924","5.3","213.16","0","60.07","-4"
"01/20/12 14:34:38","5.6936","11.7","212.71","14","60.03","-3"
"01/20/12 14:39:32","5.6947","12.5","213.41","12","60.03","-3"
"01/20/12 14:44:32","5.6954","10.4","213.06","37","60.03","-3"
"01/20/12 14:49:33","5.696","10.6","213.67","0","60.07","-3"
"01/20/12 14:59:33","5.6967","0.0","212.87","0","60.03","-4"
"01/20/12 15:29:34","5.6981","12.4","213.44","49","60.03","-5"
"01/20/12 15:34:33","5.6986","6.4","214.36","0","60.03","-5"
"01/20/12 15:39:33","5.6989","0.0","213.59","0","60.0","-5"
"01/20/12 15:54:32","5.6992","0.0","214.09","0","60.0","-6"
"01/20/12 15:59:32","5.6995","0.0","214.56","0","60.03","-6"
"01/21/12 09:24:33","5.7009","13.8","213.67","57","60.03","-5"
"01/21/12 09:29:33","5.7016","0.1","214.0","0","60.03","-5"
"01/21/12 09:34:32","5.7025","14.1","213.79","1","60.03","-4"
"01/21/12 09:39:33","5.7038","25.8","213.73","173","60.03","-4"
"01/21/12 09:44:37","5.7052","12.9","213.31","10","60.03","-3"
"01/21/12 09:49:36","5.7066","13.3","212.27","154","60.03","-3"
"01/21/12 09:54:35","5.709","53.4","213.85","266","60.03","-3"
"01/21/12 09:59:33","5.7118","33.2","213.46","127","60.0","-2"
"01/21/12 10:04:34","5.7151","26.9","214.33","192","60.03","-2"
"01/21/12 10:09:33","5.7174","30.9","213.08","260","60.0","-1"
"01/21/12 10:14:33","5.7199","37.0","213.47","236","60.03","-1"
"01/21/12 10:19:33","5.7225","29.5","213.46","132","60.03","-1"
"01/21/12 10:24:33","5.7255","37.3","213.27","92","60.03","-1"
"01/21/12 10:29:33","5.7288","38.9","214.44","132","60.03","0"
"01/21/12 10:34:33","5.7322","48.8","213.76","283","60.03","0"
"01/21/12 10:39:33","5.7355","52.2","214.69","203","60.0","0"
"01/21/12 10:44:33","5.7392","46.1","214.36","69","60.03","1"
"01/21/12 10:49:34","5.7424","48.4","213.3","351","60.0","1"
"01/21/12 10:54:34","5.7457","37.9","213.05","237","60.03","1"
"01/21/12 10:59:32","5.7484","45.2","213.43","93","60.0","1"
"01/21/12 11:04:33","5.7516","45.2","213.51","336","60.03","1"
"01/21/12 11:09:33","5.7544","29.5","214.11","178","60.0","1"
"01/21/12 11:14:33","5.757","39.5","212.92","175","60.03","1"
"01/21/12 11:19:34","5.7598","33.9","213.91","180","60.03","1"
"01/21/12 11:24:33","5.7626","37.8","213.51","232","60.03","1"
"01/21/12 11:29:33","5.765","33.2","213.82","259","60.03","1"
"01/21/12 11:34:33","5.7674","27.3","213.71","86","60.0","1"
"01/21/12 11:39:33","5.7697","28.7","213.79","135","60.07","1"
"01/21/12 11:44:34","5.7719","31.8","214.18","244","60.07","1"
"01/21/12 11:49:33","5.7743","27.8","212.72","156","60.0","2"
"01/21/12 11:54:36","5.7767","32.6","212.42","142","60.03","2"
"01/21/12 11:59:32","5.7789","25.6","213.33","93","60.0","2"
"01/21/12 12:04:32","5.7812","34.4","212.36","127","60.0","2"
"01/21/12 12:09:33","5.7836","26.9","212.69","119","60.03","1"
"01/21/12 12:14:33","5.786","36.1","213.13","213","60.0","2"
"01/21/12 12:19:32","5.7885","30.6","213.33","193","60.0","2"
"01/21/12 12:24:35","5.7915","34.5","213.57","104","60.0","2"
"01/21/12 12:29:33","5.7943","40.6","213.08","89","60.03","2"
"01/21/12 12:34:33","5.797","27.3","213.18","106","60.0","2"
"01/21/12 12:39:34","5.7993","35.3","213.25","160","60.0","2"
"01/21/12 12:44:34","5.8018","35.4","211.96","253","60.0","2"
"01/21/12 12:49:35","5.8041","32.6","212.82","61","60.03","1"
"01/21/12 12:54:34","5.8062","23.5","212.7","76","60.0","1"
"01/21/12 12:59:34","5.8083","31.4","212.43","149","60.03","1"
"01/21/12 13:04:34","5.8104","31.3","213.33","120","60.07","1"
"01/21/12 13:09:33","5.8126","27.4","213.25","15","60.03","1"
"01/21/12 13:14:34","5.8147","25.4","213.68","245","60.03","1"
"01/21/12 13:19:33","5.8167","29.9","212.94","16","60.03","0"
"01/21/12 13:24:33","5.8188","23.1","212.96","200","60.03","1"
"01/21/12 13:29:32","5.8207","13.7","213.03","265","60.03","1"
"01/21/12 13:34:33","5.8226","23.5","213.45","15","60.03","0"
"01/21/12 13:39:33","5.8243","12.6","213.2","258","60.03","0"
"01/21/12 13:44:33","5.826","11.9","213.62","29","60.03","0"
"01/21/12 13:49:33","5.8277","21.5","212.7","26","60.03","0"
"01/21/12 13:54:34","5.8295","13.4","212.83","38","60.0","0"
"01/21/12 13:59:33","5.8311","19.3","213.39","142","60.03","0"
"01/21/12 14:09:34","5.8338","23.3","213.39","265","60.0","0"
"01/21/12 14:14:33","5.8351","14.0","212.2","23","60.03","-1"
"01/21/12 14:19:33","5.8362","11.5","213.07","4","60.03","-1"
"01/21/12 14:24:34","5.8374","11.1","212.33","220","60.03","-1"
"01/21/12 14:29:33","5.8384","16.8","211.99","8","60.0","-1"
"01/21/12 14:34:33","5.8394","13.6","211.77","4","60.0","-2"
"01/21/12 14:39:32","5.8402","13.2","212.51","43","60.03","-2"
"01/21/12 14:44:33","5.841","14.9","212.62","5","60.03","-2"
"01/21/12 14:49:34","5.8417","0.0","211.84","0","60.03","-2"
"01/21/12 14:54:32","5.8423","12.0","212.46","21","60.03","-2"
"01/21/12 14:59:33","5.8429","0.0","213.11","107","60.03","-2"
"01/21/12 15:04:34","5.8435","0.0","212.53","0","60.0","-3"
"01/21/12 15:09:34","5.844","0.0","212.71","0","60.03","-3"
"01/21/12 15:14:36","5.8444","0.0","212.38","0","60.03","-3"
"01/21/12 15:19:34","5.8447","0.0","212.54","0","60.03","-3"
"01/21/12 15:24:33","5.8451","13.6","211.35","0","60.0","-3"
"01/22/12 08:34:37","5.8459","0.0","212.8","0","60.03","1"
"01/22/12 08:39:37","5.8463","10.7","213.08","1","60.0","1"
"01/22/12 08:44:34","5.8468","8.4","212.63","0","60.0","1"
"01/22/12 08:49:33","5.8473","12.0","212.2","0","60.03","2"
"01/22/12 08:54:34","5.8479","0.0","212.58","0","60.03","2"
"01/22/12 08:59:33","5.8485","14.4","212.11","208","60.0","2"
"01/22/12 09:04:34","5.8494","10.2","212.7","229","60.03","2"
"01/22/12 09:09:33","5.8505","12.4","212.56","10","60.03","2"
"01/22/12 09:14:34","5.8517","18.2","213.65","110","60.03","3"
"01/22/12 09:19:33","5.8527","4.0","211.87","120","60.07","3"
"01/22/12 09:24:33","5.8536","16.4","212.8","101","60.03","3"
"01/22/12 09:29:33","5.855","15.7","212.5","17","60.0","3"
"01/22/12 09:34:34","5.8569","23.7","213.24","176","60.03","3"
"01/22/12 09:44:33","5.8601","14.9","212.85","224","60.03","4"
"01/22/12 09:49:35","5.8616","28.3","212.31","269","60.03","4"
"01/22/12 09:54:33","5.8632","13.1","213.01","18","60.03","4"
"01/22/12 09:59:33","5.8651","27.5","212.75","21","60.03","4"
"01/22/12 10:04:34","5.867","33.1","212.22","240","60.03","5"
"01/22/12 10:09:34","5.8688","14.7","211.86","17","60.03","5"
"01/22/12 10:14:34","5.8702","17.5","212.66","4","60.03","5"
"01/22/12 10:19:34","5.8717","11.4","212.92","160","60.0","5"
"01/22/12 10:24:34","5.8733","19.5","212.0","172","60.03","5"
"01/22/12 10:29:33","5.8749","24.4","212.71","280","60.03","5"
"01/22/12 10:34:34","5.8768","30.2","213.14","114","60.03","5"
"01/22/12 10:39:34","5.879","26.4","213.01","262","60.03","5"
"01/22/12 10:44:34","5.8813","27.0","213.62","70","60.03","5"
"01/22/12 10:49:34","5.8836","26.4","211.83","179","60.0","5"
"01/22/12 10:54:33","5.8857","37.5","212.08","99","60.03","5"
"01/22/12 10:59:34","5.888","25.0","212.44","110","60.0","6"
"01/22/12 11:04:34","5.8901","31.3","212.51","84","60.0","6"
"01/22/12 11:09:34","5.8923","27.3","212.68","189","60.0","6"
"01/22/12 11:14:33","5.8946","28.1","213.01","266","60.0","6"
"01/22/12 11:19:34","5.8972","29.5","213.49","277","60.0","6"
"01/22/12 11:24:34","5.8997","27.8","213.99","152","60.0","6"
"01/22/12 11:29:34","5.9022","29.0","213.84","157","60.0","6"
"01/22/12 11:34:33","5.9046","28.1","214.34","136","60.03","6"
"01/22/12 11:39:34","5.9072","30.1","213.92","191","60.0","6"
"01/22/12 11:44:33","5.9097","27.1","213.94","246","60.03","6"
"01/22/12 11:49:34","5.9123","37.7","214.53","287","60.03","6"
"01/22/12 11:54:33","5.9146","33.3","213.24","86","60.0","6"
"01/22/12 11:59:34","5.917","32.5","214.29","251","60.0","6"
"01/22/12 12:04:33","5.9193","34.9","212.64","207","60.0","6"
"01/22/12 12:09:34","5.9217","32.8","212.99","196","60.03","6"
"01/22/12 12:14:34","5.9238","33.6","214.04","157","60.0","6"
"01/22/12 12:19:33","5.926","22.9","214.98","139","60.0","6"
"01/22/12 12:24:33","5.9283","25.6","214.54","182","60.0","6"
"01/22/12 12:29:35","5.9305","28.0","215.3","280","60.0","6"
"01/22/12 12:34:33","5.9325","30.2","214.08","48","60.0","6"
"01/22/12 12:39:35","5.9348","22.8","214.33","29","60.0","6"
"01/22/12 12:44:33","5.9368","22.7","214.34","280","60.0","6"
"01/22/12 12:49:34","5.9382","15.8","214.24","23","60.0","6"
"01/22/12 12:54:33","5.9393","12.2","214.07","16","60.03","6"
"01/22/12 12:59:33","5.9405","18.0","213.97","18","60.0","6"
"01/22/12 13:04:34","5.9419","22.8","214.8","141","60.0","6"
"01/22/12 13:09:35","5.9433","13.1","214.15","34","60.0","6"
"01/22/12 13:14:33","5.9445","25.0","214.9","262","59.96","6"
"01/22/12 13:19:33","5.9458","14.6","214.97","14","60.03","6"
"01/22/12 13:24:35","5.9468","15.1","213.83","4","60.0","6"
"01/22/12 13:29:33","5.9479","15.3","214.94","3","60.03","6"
"01/22/12 13:34:34","5.9491","13.9","214.5","5","60.0","6"
"01/22/12 13:39:33","5.9502","11.8","214.53","7","60.0","6"
"01/22/12 13:44:33","5.9513","16.3","214.09","38","60.0","6"
"01/22/12 13:49:34","5.9523","15.4","214.75","42","60.0","6"
"01/22/12 13:54:34","5.9531","0.0","213.86","227","60.03","5"
"01/22/12 13:59:34","5.9539","0.0","214.1","164","60.0","5"
"01/22/12 14:04:34","5.9544","5.4","214.04","0","60.0","5"
"01/22/12 14:09:35","5.9549","11.6","213.46","1","60.0","5"
"01/22/12 14:14:33","5.9552","12.2","213.88","2","59.96","5"
"01/22/12 14:19:33","5.9556","0.0","213.41","158","60.0","5"
"01/22/12 14:24:34","5.9558","0.0","214.0","0","60.03","5"
"01/23/12 12:54:34","5.9591","0.0","213.43","0","60.03","6"
"01/23/12 12:59:35","5.9596","15.0","213.37","0","60.03","6"
"01/23/12 13:04:35","5.9601","13.7","213.63","1","60.03","6"
"01/23/12 13:09:35","5.9609","12.1","213.27","254","60.03","6"
"01/23/12 13:19:35","5.9627","11.7","213.46","3","60.03","6"
"01/23/12 13:24:34","5.9637","15.5","213.23","8","60.03","7"
"01/23/12 13:29:33","5.9648","11.3","213.92","6","60.03","7"
"01/23/12 13:34:34","5.9658","11.9","214.48","67","60.03","7"
"01/23/12 13:39:35","5.9671","18.2","214.15","162","60.0","6"
"01/23/12 13:44:35","5.9681","13.5","213.78","18","60.03","6"
"01/23/12 13:49:34","5.9695","18.4","214.93","13","60.0","6"
"01/23/12 13:54:35","5.9709","22.7","213.5","38","60.03","6"
"01/23/12 13:59:34","5.9723","16.7","212.67","7","60.03","6"
"01/23/12 14:04:35","5.9735","21.2","211.89","58","60.03","6"
"01/23/12 14:09:35","5.9746","13.6","212.87","3","60.03","6"
"01/23/12 14:14:34","5.9755","12.8","211.97","7","60.03","5"
"01/23/12 14:19:35","5.9764","15.6","212.5","120","60.03","5"
"01/23/12 14:24:34","5.9771","6.3","213.29","202","60.03","5"
"01/23/12 14:29:35","5.9778","14.4","213.97","1","60.03","5"
"01/23/12 14:34:35","5.9784","0.0","213.17","0","60.03","5"
"01/23/12 14:39:34","5.9791","14.8","213.52","7","60.03","4"
"01/23/12 14:44:35","5.9797","13.5","213.45","2","60.07","4"
"01/23/12 14:49:34","5.9803","2.8","213.89","225","60.0","4"
"01/23/12 14:54:35","5.9807","0.0","213.84","230","60.03","4"
"01/23/12 14:59:34","5.9811","14.4","213.94","5","60.03","4"
"01/23/12 15:04:35","5.9813","0.0","213.89","0","60.03","3"
"01/23/12 15:09:35","5.9815","10.5","213.8","5","60.03","3"
"01/24/12 08:49:35","5.982","0.0","211.57","0","60.03","-4"
"01/24/12 08:54:34","5.9822","0.0","212.41","0","60.03","-4"
"01/24/12 08:59:37","5.9825","0.0","212.5","0","60.03","-3"
"01/24/12 09:04:34","5.9827","10.9","212.12","0","60.03","-3"
"01/24/12 09:09:34","5.983","0.0","211.42","0","60.03","-3"
"01/24/12 09:14:34","5.9831","0.0","212.46","0","60.03","-3"
"01/24/12 09:24:34","5.9833","0.0","212.32","0","60.0","-3"
"01/24/12 09:29:37","5.9836","0.0","211.96","0","60.03","-3"
"01/24/12 09:34:36","5.9843","12.0","212.87","1","60.03","-3"
"01/24/12 09:39:34","5.9849","0.0","212.23","138","60.03","-2"
"01/24/12 09:44:34","5.9855","0.0","213.03","0","60.07","-2"
"01/24/12 09:49:36","5.986","0.0","211.75","0","60.03","-2"
"01/24/12 09:54:34","5.9866","6.8","213.08","173","60.03","-2"
"01/24/12 09:59:35","5.9874","12.0","212.49","0","60.03","-2"
"01/24/12 10:04:34","5.988","14.3","212.58","11","60.03","-2"
"01/24/12 10:09:34","5.9886","2.5","212.38","0","60.03","-2"
"01/24/12 10:14:35","5.9892","12.9","212.61","33","60.03","-2"
"01/24/12 10:19:35","5.9899","13.6","211.66","35","60.03","-1"
"01/24/12 10:24:36","5.9905","13.9","211.88","4","60.03","-1"
"01/24/12 10:29:35","5.9911","11.6","212.11","0","60.03","-1"
"01/24/12 10:34:35","5.9916","11.9","212.26","86","60.03","-1"
"01/24/12 10:39:34","5.9922","12.4","212.45","57","60.03","-1"
"01/24/12 10:44:34","5.9928","11.7","212.73","0","60.0","-1"
"01/24/12 10:49:36","5.9938","12.3","211.98","1","60.03","-1"
"01/24/12 10:54:37","5.9955","40.0","213.0","205","60.03","0"
"01/24/12 10:59:34","5.997","14.0","213.09","164","60.0","0"
"01/24/12 11:04:34","5.9978","14.7","212.73","1","60.0","0"
"01/24/12 11:09:35","5.9989","10.7","213.35","14","60.03","0"
"01/24/12 11:14:37","6.0001","37.4","213.41","195","60.0","0"
"01/24/12 11:19:36","6.0023","23.1","212.91","200","60.03","1"
"01/24/12 11:24:35","6.0044","20.4","213.52","224","60.03","1"
"01/24/12 11:29:36","6.007","26.4","212.57","77","60.0","1"
"01/24/12 11:34:35","6.0092","15.3","211.98","83","60.03","1"
"01/24/12 11:39:35","6.0114","26.9","210.87","156","60.03","2"
"01/24/12 11:44:35","6.0131","24.8","211.67","23","60.0","2"
"01/24/12 11:49:36","6.0152","29.6","212.36","33","60.03","2"
"01/24/12 11:54:35","6.0182","15.9","212.71","17","60.0","2"
"01/24/12 11:59:35","6.0209","24.3","212.26","22","60.0","2"
"01/24/12 12:04:35","6.022","13.2","212.93","92","60.03","2"
"01/24/12 12:09:34","6.0232","14.2","212.16","2","60.03","2"
"01/24/12 12:14:35","6.0242","13.1","211.8","82","60.0","2"
"01/24/12 12:19:36","6.0254","15.4","211.87","6","60.0","1"
"01/24/12 12:24:34","6.0267","13.1","212.18","49","60.0","2"
"01/24/12 12:29:35","6.0277","11.4","212.36","6","60.0","1"
"01/24/12 12:34:35","6.0286","22.6","212.9","184","60.03","1"
"01/24/12 12:39:37","6.0299","11.2","211.76","269","60.0","1"
"01/24/12 12:44:35","6.0311","13.1","211.24","9","60.0","1"
"01/24/12 12:49:35","6.0326","24.8","213.67","159","60.03","1"
"01/24/12 12:54:36","6.0338","13.3","213.92","15","60.03","1"
"01/24/12 12:59:36","6.0355","25.0","213.48","121","60.03","2"
"01/24/12 13:04:34","6.0375","30.1","213.13","104","60.03","2"
"01/24/12 13:09:35","6.0394","22.8","212.29","62","60.03","2"
"01/24/12 13:14:35","6.041","20.7","212.87","135","59.96","3"
"01/24/12 13:19:35","6.0428","20.4","212.89","295","60.03","2"
"01/24/12 13:24:34","6.046","41.2","213.23","149","60.03","3"
"01/24/12 13:29:34","6.0478","18.2","212.81","165","60.03","3"
"01/24/12 13:34:34","6.0488","15.2","213.02","56","60.03","3"
"01/24/12 13:39:35","6.0502","15.0","213.19","18","60.03","3"
"01/24/12 13:44:35","6.0514","14.1","212.5","10","60.0","2"
"01/24/12 13:49:34","6.0528","12.7","213.99","24","60.03","2"
"01/24/12 13:54:36","6.0543","17.5","213.84","26","60.0","2"
"01/24/12 13:59:35","6.0567","30.9","213.86","88","60.0","3"
"01/24/12 14:04:38","6.059","39.0","213.74","148","60.03","3"
"01/24/12 14:09:36","6.0619","35.8","214.3","277","60.0","3"
"01/24/12 14:14:35","6.0655","35.1","213.23","191","60.0","4"
"01/24/12 14:19:35","6.0679","13.7","212.81","3","60.0","3"
"01/24/12 14:24:36","6.0689","11.0","213.46","12","60.03","3"
"01/24/12 14:29:35","6.0705","28.3","214.59","43","60.0","2"
