"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/24/12 14:34:34","6.0715","15.8","214.13","49","60.03","2"
"01/24/12 14:39:39","6.0757","70.9","214.23","394","60.0","3"
"01/24/12 14:44:35","6.0801","45.6","213.94","397","60.03","4"
"01/24/12 14:49:35","6.0846","30.8","214.03","268","60.0","4"
"01/24/12 14:54:35","6.0886","73.7","213.87","172","60.0","4"
"01/24/12 14:59:34","6.0928","72.4","213.62","365","60.03","4"
"01/24/12 15:04:36","6.0948","40.4","213.26","344","60.0","4"
"01/24/12 15:09:36","6.0989","67.9","213.35","396","60.0","4"
"01/24/12 15:14:37","6.1028","58.0","213.22","293","60.0","4"
"01/24/12 15:19:37","6.1071","44.3","214.38","232","60.0","5"
"01/24/12 15:24:34","6.1103","20.0","213.03","256","60.0","5"
"01/24/12 15:29:36","6.112","17.1","214.2","232","60.0","4"
"01/24/12 15:34:35","6.1132","11.8","213.93","0","60.03","4"
"01/24/12 15:39:35","6.1139","11.4","213.39","28","60.0","3"
"01/25/12 08:34:35","6.115","0.0","212.44","0","60.03","-1"
"01/25/12 08:39:37","6.1154","0.0","211.34","0","60.03","-1"
"01/25/12 08:44:35","6.1158","0.0","211.83","0","60.03","-1"
"01/25/12 08:49:35","6.1163","0.3","212.62","78","60.03","0"
"01/25/12 08:54:35","6.1168","0.7","212.11","189","60.03","0"
"01/25/12 08:59:36","6.1174","0.0","212.58","0","60.03","0"
"01/25/12 09:04:35","6.1179","13.8","212.9","0","60.0","1"
"01/25/12 09:09:37","6.1186","14.1","212.84","7","60.03","1"
"01/25/12 09:14:35","6.1194","3.7","213.01","205","60.0","1"
"01/25/12 09:19:35","6.1202","12.8","213.29","5","60.03","2"
"01/25/12 09:24:36","6.1209","8.4","213.02","0","60.03","2"
"01/25/12 09:29:35","6.1218","14.5","212.46","106","60.03","2"
"01/25/12 09:34:36","6.1226","12.3","213.12","3","60.0","2"
"01/25/12 09:39:35","6.1234","15.9","213.89","64","60.03","2"
"01/25/12 09:44:36","6.1242","10.4","212.69","10","60.03","3"
"01/25/12 09:49:35","6.1251","13.9","213.01","55","60.07","2"
"01/25/12 09:54:35","6.126","11.4","213.82","185","60.03","3"
"01/25/12 09:59:36","6.1269","12.6","213.32","40","60.0","3"
"01/25/12 10:04:36","6.1279","15.5","212.82","2","60.03","3"
"01/25/12 10:09:34","6.1289","11.7","213.13","80","60.03","3"
"01/25/12 10:14:34","6.1302","12.7","213.89","12","60.03","4"
"01/25/12 10:19:35","6.1316","15.8","213.69","207","60.03","4"
"01/25/12 10:24:38","6.1337","29.0","213.39","121","60.03","5"
"01/25/12 10:29:34","6.1364","29.7","213.18","289","60.03","6"
"01/25/12 10:34:38","6.1405","88.7","214.27","432","60.03","6"
"01/25/12 10:39:36","6.1469","79.7","214.56","393","60.03","8"
"01/25/12 10:44:36","6.1542","78.2","213.99","389","60.0","9"
"01/25/12 10:49:36","6.1593","71.4","214.29","357","60.07","10"
"01/25/12 10:54:36","6.1656","84.4","215.38","412","60.03","11"
"01/25/12 10:59:36","6.1764","185.6","216.1","848","60.0","13"
"01/25/12 11:04:36","6.1878","123.5","215.88","583","60.03","15"
"01/25/12 11:09:36","6.1998","162.1","216.02","748","60.03","17"
"01/25/12 11:14:35","6.2143","195.4","217.17","888","60.03","19"
"01/25/12 11:19:36","6.229","196.6","217.18","886","60.03","20"
"01/25/12 11:24:35","6.2413","114.8","216.37","544","60.03","20"
"01/25/12 11:29:35","6.2555","196.4","217.15","891","60.03","22"
"01/25/12 11:34:35","6.2687","197.0","218.05","883","60.03","22"
"01/25/12 11:39:35","6.2833","195.9","217.71","888","60.03","24"
"01/25/12 11:44:35","6.2958","89.3","216.43","430","60.03","23"
"01/25/12 11:49:36","6.306","162.2","216.4","749","60.07","23"
"01/25/12 11:54:36","6.318","196.7","216.62","893","60.03","23"
"01/25/12 11:59:35","6.3294","108.9","213.75","522","60.03","23"
"01/25/12 12:04:35","6.3359","84.6","215.51","414","60.03","22"
"01/25/12 12:09:36","6.3416","68.9","214.54","350","60.03","20"
"01/25/12 12:14:35","6.3476","81.8","215.73","399","60.03","20"
"01/25/12 12:19:36","6.3538","79.6","214.13","397","60.03","19"
"01/25/12 12:24:36","6.3599","71.6","214.89","359","60.07","18"
"01/25/12 12:29:35","6.3647","41.5","213.8","417","60.03","17"
"01/25/12 12:34:36","6.3686","44.4","213.84","375","60.03","16"
"01/25/12 12:39:36","6.3725","54.0","214.52","207","60.03","15"
"01/25/12 12:44:35","6.3764","55.2","214.41","97","60.0","15"
"01/25/12 12:49:35","6.3802","45.4","213.39","221","60.03","14"
"01/25/12 12:54:36","6.3836","34.8","213.46","91","60.07","14"
"01/25/12 12:59:36","6.3865","36.8","214.11","258","60.0","13"
"01/25/12 13:04:36","6.3891","27.0","214.51","105","60.03","13"
"01/25/12 13:09:35","6.3914","34.3","214.97","245","60.03","12"
"01/25/12 13:14:35","6.3938","35.6","214.03","204","60.0","11"
"01/25/12 13:19:35","6.3963","28.7","213.9","80","60.03","11"
"01/25/12 13:24:36","6.3989","31.0","213.25","99","60.03","11"
"01/25/12 13:29:36","6.4016","31.0","214.46","78","60.07","10"
"01/25/12 13:34:37","6.4047","37.8","215.1","146","60.03","10"
"01/25/12 13:39:36","6.4084","44.7","214.45","338","60.03","10"
"01/25/12 13:44:36","6.4145","106.7","216.75","505","60.03","11"
"01/25/12 13:49:36","6.4275","193.2","218.23","877","60.03","13"
"01/25/12 13:54:36","6.4421","183.2","216.86","835","60.0","14"
"01/25/12 13:59:35","6.4562","179.2","217.31","818","60.03","15"
"01/25/12 14:04:36","6.4699","174.4","217.3","797","60.07","16"
"01/25/12 14:09:36","6.4833","169.3","216.8","777","60.03","17"
"01/25/12 14:14:36","6.4964","165.5","217.61","758","60.03","17"
"01/25/12 14:19:35","6.5089","158.2","217.94","725","60.03","18"
"01/25/12 14:24:35","6.521","153.7","217.62","704","60.03","18"
"01/25/12 14:29:36","6.5328","147.8","217.06","688","60.03","19"
"01/25/12 14:34:36","6.5441","142.2","216.68","658","60.03","19"
"01/25/12 14:39:36","6.5503","20.3","214.55","238","60.03","18"
"01/25/12 14:44:35","6.5525","34.7","214.89","110","60.03","17"
"01/25/12 14:54:35","6.5634","147.6","216.99","683","60.0","17"
"01/25/12 14:59:36","6.5747","139.2","216.03","649","60.0","17"
"01/25/12 15:04:35","6.585","125.9","216.34","590","60.03","17"
"01/25/12 15:09:36","6.5945","97.7","216.17","467","60.0","17"
"01/25/12 15:14:35","6.6025","110.3","215.47","522","60.03","16"
"01/25/12 15:19:36","6.6109","101.7","215.35","487","60.03","16"
"01/25/12 15:24:36","6.6139","14.4","214.05","8","60.03","15"
"01/25/12 15:29:35","6.6147","1.5","213.79","237","60.0","13"
"01/25/12 15:34:35","6.6152","14.4","213.53","25","60.03","11"
"01/25/12 15:39:36","6.6159","14.0","213.09","11","60.03","11"
"01/25/12 15:44:36","6.6163","0.0","213.73","0","60.03","9"
"01/25/12 15:49:36","6.6167","0.0","213.24","0","60.03","9"
"01/25/12 15:54:36","6.6171","0.0","213.02","0","60.0","9"
"01/25/12 15:59:36","6.6174","0.0","213.16","0","60.0","8"
"01/26/12 08:04:36","6.6181","0.0","212.28","0","60.03","2"
"01/26/12 08:09:35","6.6184","13.8","212.85","9","60.0","2"
"01/26/12 08:14:40","6.6188","0.0","212.73","0","60.0","3"
"01/26/12 08:19:35","6.6193","7.4","213.03","160","60.03","3"
"01/26/12 08:24:35","6.6199","13.1","213.45","95","60.0","3"
"01/26/12 08:29:37","6.6204","0.0","213.24","0","60.03","4"
"01/26/12 08:34:35","6.6208","0.0","212.69","212","60.03","4"
"01/26/12 08:39:36","6.6212","11.7","212.9","31","60.03","4"
"01/26/12 08:44:36","6.6215","11.1","212.75","32","60.03","4"
"01/26/12 08:49:36","6.6222","0.0","213.0","0","60.0","5"
"01/26/12 08:54:36","6.6229","15.1","212.92","73","60.03","5"
"01/26/12 08:59:37","6.6237","12.1","213.37","3","60.03","5"
"01/26/12 09:04:37","6.6246","4.8","213.42","203","60.03","5"
"01/26/12 09:09:37","6.6256","20.5","213.3","108","60.07","6"
"01/26/12 09:14:36","6.6266","11.6","213.68","5","60.0","6"
"01/26/12 09:19:36","6.628","12.3","212.97","240","60.03","6"
"01/26/12 09:24:35","6.6295","20.9","213.83","222","60.03","6"
"01/26/12 09:29:36","6.6314","27.5","213.96","115","60.0","6"
"01/26/12 09:34:37","6.6333","24.7","214.04","166","60.03","6"
"01/26/12 09:39:37","6.6356","25.5","213.18","83","60.03","7"
"01/26/12 09:44:35","6.638","39.3","213.6","301","60.03","8"
"01/26/12 09:49:36","6.6406","28.2","213.33","123","60.0","8"
"01/26/12 09:54:37","6.6431","31.9","212.73","188","60.03","8"
"01/26/12 09:59:36","6.6458","31.5","213.27","194","60.0","9"
"01/26/12 10:04:35","6.6485","38.5","213.89","187","60.03","9"
"01/26/12 10:09:35","6.6517","41.8","213.11","128","60.03","9"
"01/26/12 10:14:36","6.6547","47.9","213.0","271","60.07","9"
"01/26/12 10:19:36","6.6581","38.6","213.76","238","60.03","10"
"01/26/12 10:24:35","6.6613","44.8","214.18","107","60.03","10"
"01/26/12 10:29:36","6.6646","37.2","213.77","136","60.03","10"
"01/26/12 10:34:37","6.6679","47.8","214.81","274","60.07","11"
"01/26/12 10:39:35","6.6711","34.8","213.82","267","60.03","11"
"01/26/12 10:44:37","6.6745","40.7","213.63","184","60.03","11"
"01/26/12 10:49:36","6.6777","43.9","214.61","242","60.03","11"
"01/26/12 10:54:37","6.6808","37.6","215.03","163","60.03","11"
"01/26/12 10:59:36","6.6842","38.0","215.5","355","60.03","11"
"01/26/12 11:04:36","6.6875","43.0","214.64","220","60.0","11"
"01/26/12 11:09:36","6.6913","37.7","214.65","336","60.03","11"
"01/26/12 11:14:37","6.6952","49.1","214.15","368","60.0","11"
"01/26/12 11:19:37","6.6991","54.9","214.72","78","60.03","11"
"01/26/12 11:24:35","6.7028","49.3","215.17","210","60.03","11"
"01/26/12 11:29:36","6.7075","87.3","215.0","427","60.03","12"
"01/26/12 11:34:36","6.7124","51.8","214.61","155","60.03","12"
"01/26/12 11:39:35","6.7163","41.9","214.9","347","60.0","12"
"01/26/12 11:44:36","6.7202","53.3","214.44","111","60.03","12"
"01/26/12 11:49:37","6.7242","45.4","213.75","385","60.07","13"
"01/26/12 11:54:36","6.7339","194.4","217.65","896","60.03","14"
"01/26/12 11:59:36","6.7413","65.4","215.06","331","60.0","13"
"01/26/12 12:04:37","6.7468","68.8","215.0","345","60.03","14"
"01/26/12 12:09:36","6.7518","64.9","214.85","331","60.03","14"
"01/26/12 12:14:36","6.7582","99.8","214.92","484","60.03","15"
"01/26/12 12:19:36","6.7672","87.5","215.4","430","60.07","15"
"01/26/12 12:24:37","6.7734","95.1","216.24","457","60.03","15"
"01/26/12 12:29:36","6.7838","102.4","216.37","489","60.0","16"
"01/26/12 12:34:36","6.7912","92.4","216.51","450","60.03","17"
"01/26/12 12:39:37","6.7962","42.1","214.7","416","60.03","16"
"01/26/12 12:44:36","6.7993","30.7","215.98","261","60.03","15"
"01/26/12 12:49:37","6.802","30.3","215.52","78","60.03","15"
"01/26/12 12:54:35","6.8048","35.9","215.86","268","60.0","14"
"01/26/12 12:59:37","6.8077","32.6","214.49","76","60.03","13"
"01/26/12 13:04:35","6.8101","42.6","214.45","279","60.07","13"
"01/26/12 13:09:36","6.8131","36.0","214.65","186","60.07","13"
"01/26/12 13:14:37","6.8156","37.5","213.97","251","60.03","13"
"01/26/12 13:19:35","6.818","24.4","214.25","212","60.03","12"
"01/26/12 13:24:36","6.8203","35.2","214.32","148","60.03","12"
"01/26/12 13:29:37","6.8225","24.8","212.89","29","60.03","11"
"01/26/12 13:34:36","6.8244","15.5","214.23","166","60.03","11"
"01/26/12 13:39:37","6.8265","34.3","213.94","129","60.03","11"
"01/26/12 13:44:36","6.8289","26.2","213.88","65","60.03","10"
"01/26/12 13:49:36","6.831","34.0","214.51","43","60.03","10"
"01/26/12 13:54:36","6.8331","31.2","213.42","155","60.03","9"
"01/26/12 13:59:36","6.835","30.2","213.01","99","60.0","9"
"01/26/12 14:04:37","6.8366","14.9","213.12","5","60.03","9"
"01/26/12 14:09:36","6.8379","17.5","213.19","25","60.0","9"
"01/26/12 14:14:37","6.8393","14.8","214.49","6","60.0","9"
"01/26/12 14:19:35","6.8404","20.2","213.65","233","60.03","8"
"01/26/12 14:24:36","6.8414","12.2","213.2","26","60.07","8"
"01/26/12 14:29:36","6.8424","0.0","213.31","0","60.03","7"
"01/26/12 14:34:35","6.8431","10.6","212.93","0","60.0","7"
"01/26/12 14:39:36","6.8438","10.6","212.95","17","60.03","7"
"01/26/12 14:44:35","6.8443","0.0","212.57","0","60.0","6"
"01/26/12 14:49:36","6.8446","0.0","212.99","195","60.0","6"
"01/26/12 14:54:37","6.845","10.9","213.22","16","60.03","6"
"01/26/12 14:59:36","6.8454","0.0","213.16","0","60.03","6"
"01/26/12 15:04:36","6.8457","8.0","212.35","0","60.03","6"
"01/27/12 07:34:38","6.8468","10.7","213.65","19","60.03","0"
"01/27/12 07:39:39","6.8477","20.7","213.39","38","60.07","1"
"01/27/12 07:44:37","6.8504","42.3","214.26","116","60.03","1"
"01/27/12 07:49:36","6.8529","50.0","214.57","376","60.07","2"
"01/27/12 07:54:36","6.8567","57.5","215.35","268","60.03","2"
"01/27/12 07:59:36","6.8606","62.1","215.0","329","60.0","3"
"01/27/12 08:04:36","6.8648","46.0","215.57","386","60.0","4"
"01/27/12 08:09:37","6.8706","97.1","216.06","469","60.03","4"
"01/27/12 08:14:37","6.8786","105.5","215.59","502","60.03","5"
"01/27/12 08:19:37","6.8871","114.8","215.55","541","60.03","5"
"01/27/12 08:24:37","6.8964","122.7","215.87","582","60.07","6"
"01/27/12 08:29:38","6.9063","130.5","215.01","615","60.0","6"
"01/27/12 08:34:36","6.9167","137.8","217.19","636","60.03","6"
"01/27/12 08:39:37","6.9276","143.2","217.43","666","60.03","7"
"01/27/12 08:44:37","6.9391","150.2","216.54","695","60.03","8"
"01/27/12 08:49:36","6.9509","155.9","215.82","720","60.03","9"
"01/27/12 08:54:36","6.9633","161.7","216.63","743","60.07","9"
"01/27/12 08:59:36","6.9761","167.5","217.3","761","60.0","9"
"01/27/12 09:04:36","6.9894","172.3","217.03","787","60.03","9"
"01/27/12 09:09:37","7.0031","177.5","216.89","812","60.03","10"
"01/27/12 09:14:36","7.017","183.0","217.49","829","60.0","11"
"01/27/12 09:19:36","7.0314","186.5","216.42","850","60.0","11"
"01/27/12 09:24:37","7.0462","190.8","217.98","864","60.03","11"
"01/27/12 09:29:36","7.0611","195.6","217.0","886","60.03","11"
"01/27/12 09:34:37","7.0765","197.1","217.26","891","60.03","12"
"01/27/12 09:39:37","7.0919","196.6","216.95","890","60.0","12"
"01/27/12 09:44:36","7.1072","198.0","217.76","895","60.03","13"
"01/27/12 09:49:36","7.1225","197.3","217.46","898","60.03","13"
"01/27/12 09:54:37","7.1379","196.6","216.56","899","60.03","13"
"01/27/12 09:59:37","7.1533","196.7","216.31","886","60.03","13"
"01/27/12 10:04:36","7.1685","196.4","216.5","895","60.03","13"
"01/27/12 10:09:37","7.1839","195.2","216.9","890","60.03","13"
"01/27/12 10:14:37","7.1993","196.6","217.0","908","60.0","13"
"01/27/12 10:19:38","7.2137","168.1","217.11","771","60.03","13"
"01/27/12 10:24:37","7.2282","196.6","216.81","898","60.03","13"
"01/27/12 10:29:37","7.2431","178.2","215.81","818","60.03","13"
"01/27/12 10:34:37","7.2577","196.2","216.71","894","60.03","13"
"01/27/12 10:39:38","7.273","196.7","217.7","893","60.03","13"
"01/27/12 10:44:36","7.288","86.5","214.89","426","60.03","13"
"01/27/12 10:49:36","7.3028","193.3","217.6","873","60.07","13"
"01/27/12 10:54:37","7.3179","192.2","218.65","833","60.03","13"
"01/27/12 10:59:37","7.3325","191.9","217.93","844","60.03","13"
"01/27/12 11:04:37","7.3464","195.6","218.29","879","60.0","14"
"01/27/12 11:09:37","7.3611","191.3","218.17","878","60.03","15"
"01/27/12 11:14:37","7.3763","195.0","217.84","844","60.03","15"
"01/27/12 11:19:37","7.3914","194.2","217.42","889","60.03","15"
"01/27/12 11:24:38","7.4066","194.2","218.53","890","60.0","15"
"01/27/12 11:29:37","7.4216","194.4","218.3","873","60.0","15"
"01/27/12 11:34:37","7.4368","194.1","218.22","884","60.03","15"
"01/27/12 11:39:37","7.4518","194.8","218.05","874","60.03","15"
"01/27/12 11:44:37","7.4669","195.1","217.66","889","60.0","15"
"01/27/12 11:49:37","7.482","191.8","217.67","873","60.0","15"
"01/27/12 11:54:37","7.4971","194.0","218.24","881","60.03","15"
"01/27/12 11:59:37","7.5122","193.2","217.64","871","60.0","15"
"01/27/12 12:04:37","7.5274","193.2","217.77","878","60.03","16"
"01/27/12 12:09:38","7.5425","193.7","217.73","889","60.03","17"
"01/27/12 12:14:37","7.5576","193.6","217.84","885","60.03","17"
"01/27/12 12:19:36","7.5727","193.5","217.86","883","60.0","16"
"01/27/12 12:24:36","7.5879","193.1","217.51","863","60.07","17"
"01/27/12 12:29:37","7.6031","193.8","218.41","890","60.0","17"
"01/27/12 12:34:36","7.6183","196.1","218.47","886","60.07","17"
"01/27/12 12:39:38","7.6335","196.4","218.39","877","60.0","17"
"01/27/12 12:44:36","7.6487","195.3","217.72","888","60.03","17"
"01/27/12 12:49:37","7.6639","196.5","217.73","873","60.03","17"
"01/27/12 12:54:38","7.6792","194.8","218.28","890","60.03","17"
"01/27/12 12:59:36","7.6944","196.6","218.36","883","59.96","16"
"01/27/12 13:04:37","7.7098","195.7","218.13","884","60.03","17"
"01/27/12 13:09:37","7.725","195.3","218.32","889","60.03","17"
"01/27/12 13:14:36","7.7402","193.5","218.2","895","60.03","17"
"01/27/12 13:19:37","7.7553","182.9","217.44","834","60.03","17"
"01/27/12 13:24:36","7.7681","197.1","218.08","893","60.03","17"
"01/27/12 13:29:36","7.7803","90.4","215.53","443","60.07","16"
"01/27/12 13:34:37","7.7871","84.6","215.05","416","60.03","14"
"01/27/12 13:39:37","7.7973","204.6","217.55","924","60.03","15"
"01/27/12 13:44:37","7.8121","196.1","218.19","883","60.03","15"
"01/27/12 13:49:37","7.8208","74.7","215.28","369","60.07","14"
"01/27/12 13:54:37","7.8314","197.3","218.73","887","60.03","15"
"01/27/12 13:59:37","7.8467","193.7","217.96","878","60.03","15"
"01/27/12 14:04:36","7.8616","190.4","217.97","861","60.03","15"
"01/27/12 14:09:37","7.8762","186.4","217.62","844","60.03","16"
"01/27/12 14:14:38","7.8907","124.0","216.33","583","60.03","16"
"01/27/12 14:19:37","7.8977","92.9","216.14","451","60.03","14"
"01/27/12 14:24:36","7.9066","188.9","217.37","856","60.03","15"
"01/27/12 14:29:37","7.92","167.5","217.52","764","60.03","15"
"01/27/12 14:34:37","7.9324","163.0","217.61","751","60.03","15"
"01/27/12 14:39:38","7.9447","152.6","216.92","703","60.03","15"
"01/27/12 14:44:36","7.9559","134.8","216.76","630","60.03","14"
"01/27/12 14:49:36","7.9659","128.7","215.91","599","60.0","14"
"01/27/12 14:54:37","7.9745","90.9","214.45","445","60.03","13"
"01/27/12 14:59:37","7.9805","78.3","214.73","387","60.03","13"
"01/27/12 15:04:36","7.9878","103.0","214.72","498","60.03","13"
"01/27/12 15:09:36","7.9936","94.0","215.41","457","60.0","12"
"01/27/12 15:14:37","7.9973","32.7","214.38","295","60.03","11"
"01/27/12 15:19:36","7.9995","26.8","214.53","38","60.0","11"
"01/27/12 15:24:37","8.0011","29.1","213.4","47","60.03","10"
"01/27/12 15:29:37","8.0025","10.6","213.18","2","60.03","9"
"01/27/12 15:34:37","8.0036","14.5","213.53","5","60.03","9"
"01/27/12 15:39:38","8.0048","16.6","213.86","148","60.03","9"
"01/27/12 15:44:37","8.0058","14.5","214.23","154","60.03","9"
"01/27/12 15:49:36","8.0066","12.0","213.79","9","60.0","8"
"01/27/12 15:54:37","8.0072","14.4","212.87","2","60.03","8"
"01/27/12 15:59:36","8.0075","13.0","213.48","0","60.03","7"
"01/27/12 16:04:37","8.0078","12.4","213.06","125","60.03","7"
"01/27/12 16:09:36","8.0082","0.0","212.58","0","60.07","7"
"01/28/12 07:59:41","8.0084","0.0","213.06","0","60.03","-1"
"01/28/12 08:04:40","8.0087","13.5","212.79","209","60.0","-1"
"01/28/12 08:09:38","8.0093","3.6","211.96","0","60.0","0"
"01/28/12 08:14:38","8.01","16.2","212.74","59","60.07","0"
"01/28/12 08:19:37","8.0112","6.9","212.2","103","60.0","0"
"01/28/12 08:24:38","8.0119","14.4","212.38","1","60.03","1"
"01/28/12 08:29:36","8.013","14.5","212.34","0","60.0","1"
"01/28/12 08:44:38","8.0135","0.0","211.3","0","60.03","1"
"01/28/12 08:54:36","8.0145","14.3","211.28","11","60.03","1"
"01/28/12 08:59:38","8.0153","14.4","212.14","31","60.03","1"
"01/28/12 09:04:37","8.0165","14.9","211.55","1","60.0","1"
"01/28/12 09:14:36","8.0169","11.7","212.51","47","60.0","1"
"01/28/12 09:19:38","8.0171","0.0","211.78","0","60.03","1"
"01/28/12 09:24:36","8.0173","0.0","211.19","0","60.03","1"
"01/28/12 09:29:38","8.0174","9.6","212.15","52","60.0","1"
"01/28/12 09:34:37","8.0181","13.4","212.03","63","60.03","0"
"01/28/12 09:39:38","8.0196","14.7","212.96","223","60.0","1"
"01/28/12 09:44:36","8.0214","18.7","212.55","84","60.03","1"
"01/28/12 09:49:37","8.0236","26.7","212.46","83","60.03","1"
"01/28/12 09:54:38","8.0259","33.1","213.22","186","60.03","1"
"01/28/12 09:59:38","8.0293","39.6","212.95","319","60.03","1"
"01/28/12 10:04:36","8.0322","28.5","212.79","124","60.03","2"
"01/28/12 10:09:37","8.0339","31.2","213.03","269","60.0","1"
"01/28/12 10:14:38","8.0358","24.2","212.6","211","60.03","1"
"01/28/12 10:19:38","8.0377","25.9","212.26","325","60.0","1"
"01/28/12 10:24:36","8.0402","33.8","212.59","69","60.03","1"
"01/28/12 10:29:37","8.0435","39.3","212.21","399","60.03","1"
"01/28/12 10:34:37","8.0468","34.9","212.34","301","60.07","1"
"01/28/12 10:39:38","8.0499","42.6","212.4","275","60.03","1"
"01/28/12 10:44:38","8.0523","25.1","212.23","212","60.03","1"
"01/28/12 10:49:37","8.0544","20.1","212.98","260","60.03","1"
"01/28/12 10:54:37","8.0562","25.6","211.74","241","60.03","1"
"01/28/12 10:59:37","8.059","41.7","212.36","149","60.03","1"
"01/28/12 11:04:38","8.0623","45.5","212.5","269","60.03","1"
"01/28/12 11:09:36","8.0654","41.1","212.61","399","60.03","1"
"01/28/12 11:14:38","8.0684","30.9","212.57","80","60.07","1"
"01/28/12 11:19:38","8.072","46.0","212.25","101","60.03","1"
"01/28/12 11:24:36","8.0755","34.2","211.93","115","60.03","1"
"01/28/12 11:29:37","8.0789","43.1","213.37","316","60.03","1"
"01/28/12 11:34:37","8.0826","29.9","213.18","83","60.03","2"
"01/28/12 11:39:38","8.0853","41.1","213.2","211","60.03","1"
"01/28/12 11:44:37","8.0882","28.5","212.65","197","60.03","1"
"01/28/12 11:49:37","8.0914","41.5","212.35","313","60.03","1"
"01/28/12 11:54:37","8.0935","38.1","212.75","188","60.03","1"
"01/28/12 11:59:36","8.0972","44.3","213.77","298","60.0","1"
"01/28/12 12:04:37","8.1011","49.6","212.2","376","60.03","1"
"01/28/12 12:09:37","8.1048","50.2","212.39","379","60.0","1"
"01/28/12 12:14:38","8.1079","33.1","212.87","158","60.03","1"
"01/28/12 12:19:38","8.1105","17.3","212.96","24","60.07","1"
"01/28/12 12:24:37","8.1131","35.4","212.32","216","60.0","1"
"01/28/12 12:29:36","8.115","30.7","213.12","225","60.03","0"
"01/28/12 12:34:37","8.1171","34.8","212.75","222","60.03","0"
"01/28/12 12:39:37","8.1192","40.9","213.26","318","60.03","0"
"01/28/12 12:44:38","8.1221","38.0","213.39","348","60.03","0"
"01/28/12 12:49:37","8.1249","22.9","213.61","230","60.07","1"
"01/28/12 12:54:37","8.1268","34.5","212.84","225","60.03","0"
"01/28/12 12:59:38","8.1295","39.8","212.18","312","60.07","1"
"01/28/12 13:04:37","8.1318","31.3","213.07","160","60.03","0"
"01/28/12 13:09:37","8.1342","35.3","212.66","165","60.03","0"
"01/28/12 13:14:38","8.1359","32.6","211.94","56","59.96","0"
"01/28/12 13:19:36","8.1384","26.4","212.72","155","60.03","0"
"01/28/12 13:24:37","8.1406","22.1","213.17","175","60.07","0"
"01/28/12 13:29:38","8.1423","37.5","212.95","124","60.03","0"
"01/28/12 13:34:36","8.1439","13.1","213.02","9","60.03","0"
"01/28/12 13:39:36","8.1451","15.1","212.44","62","60.07","0"
"01/28/12 13:44:37","8.1462","12.8","213.0","0","60.03","0"
"01/28/12 13:49:36","8.1472","14.7","212.52","77","60.03","0"
"01/28/12 13:54:37","8.1482","14.3","212.19","0","60.03","-1"
"01/28/12 13:59:37","8.1491","16.2","212.22","160","60.03","-1"
"01/28/12 14:04:38","8.1502","18.1","213.09","72","60.03","0"
"01/28/12 14:09:37","8.1518","17.6","211.66","31","60.03","0"
"01/28/12 14:14:37","8.1539","25.4","212.31","98","60.03","-1"
"01/28/12 14:19:38","8.1558","17.1","212.39","23","60.03","-1"
"01/28/12 14:24:37","8.1576","24.9","212.39","294","60.03","-1"
"01/28/12 14:29:37","8.1595","15.8","211.83","61","60.03","-1"
"01/28/12 14:34:36","8.1613","24.7","212.82","240","60.07","-1"
"01/28/12 14:39:37","8.1631","32.2","212.17","43","60.03","-1"
"01/28/12 14:44:38","8.1648","14.1","211.66","60","60.0","-1"
"01/28/12 14:49:37","8.1661","12.0","212.61","3","60.03","-1"
"01/28/12 14:54:38","8.1674","29.4","212.25","44","60.03","-1"
"01/28/12 14:59:37","8.1687","10.9","213.26","7","60.07","-1"
"01/28/12 15:04:38","8.1697","11.6","211.95","3","60.03","-1"
"01/28/12 15:09:36","8.1708","15.8","212.98","73","60.0","-1"
"01/28/12 15:14:37","8.1715","7.6","212.32","153","60.07","-1"
"01/28/12 15:19:36","8.1724","11.0","212.81","63","60.03","-2"
"01/28/12 15:24:37","8.1733","12.5","212.28","6","60.0","-2"
"01/28/12 15:29:38","8.1745","20.9","212.56","93","60.03","-2"
"01/28/12 15:34:37","8.1756","15.2","212.46","0","60.03","-2"
"01/28/12 15:39:37","8.1766","13.7","212.77","0","60.03","-2"
"01/28/12 15:44:38","8.1772","0.0","213.59","0","60.0","-2"
"01/28/12 15:49:36","8.1777","0.0","213.43","231","60.03","-2"
"01/28/12 15:54:37","8.1781","0.0","213.63","0","60.07","-2"
"01/28/12 15:59:37","8.1785","0.0","213.51","0","60.03","-2"
"01/28/12 16:04:37","8.1788","10.6","213.18","8","60.03","-2"
"01/29/12 08:14:40","8.1798","0.0","211.53","168","60.0","-5"
"01/29/12 08:19:38","8.1801","13.5","212.4","7","60.03","-5"
"01/29/12 08:24:40","8.1804","0.0","212.35","0","60.03","-5"
"01/29/12 08:29:42","8.181","11.7","212.83","34","60.03","-5"
"01/29/12 08:34:38","8.1817","12.0","212.52","2","60.03","-4"
"01/29/12 08:39:38","8.1826","14.7","213.1","16","60.03","-4"
"01/29/12 08:44:37","8.1837","11.8","212.48","4","60.03","-4"
"01/29/12 08:49:38","8.1851","9.6","212.85","11","60.03","-4"
"01/29/12 08:54:39","8.186","14.8","212.67","9","60.03","-4"
"01/29/12 08:59:37","8.1874","25.7","212.46","141","60.03","-4"
"01/29/12 09:04:37","8.189","13.7","214.02","153","60.0","-4"
"01/29/12 09:09:37","8.1908","27.1","214.59","92","60.03","-3"
"01/29/12 09:14:38","8.1928","34.8","213.54","175","60.07","-3"
"01/29/12 09:19:37","8.1963","44.9","213.37","237","60.0","-3"
"01/29/12 09:24:37","8.199","23.9","213.56","61","60.03","-3"
"01/29/12 09:29:38","8.2014","44.0","213.5","215","60.03","-2"
"01/29/12 09:34:38","8.2058","29.4","213.28","258","60.03","-2"
"01/29/12 09:39:39","8.2103","38.9","212.86","387","60.03","-2"
"01/29/12 09:44:37","8.2138","39.0","213.08","165","60.03","-2"
"01/29/12 09:49:37","8.2175","72.7","214.26","365","60.03","-2"
"01/29/12 09:54:38","8.2235","57.1","214.85","301","60.03","-1"
"01/29/12 09:59:37","8.2261","30.6","213.1","23","60.03","-2"
"01/29/12 10:04:38","8.229","48.0","213.21","316","60.07","-2"
"01/29/12 10:09:38","8.2354","96.1","214.8","464","60.07","-1"
"01/29/12 10:14:39","8.2413","53.6","213.88","365","60.03","-1"
"01/29/12 10:19:37","8.2452","99.5","214.51","478","60.03","-1"
"01/29/12 10:24:37","8.2545","109.0","214.02","522","60.03","0"
"01/29/12 10:29:38","8.2642","187.8","215.98","857","60.03","1"
"01/29/12 10:34:39","8.2786","162.5","215.76","751","60.03","2"
"01/29/12 10:39:37","8.2887","119.8","215.28","569","60.07","1"
"01/29/12 10:44:38","8.297","82.7","214.67","404","60.03","1"
"01/29/12 10:49:37","8.3045","88.9","213.69","433","60.03","1"
"01/29/12 10:54:39","8.3115","65.5","214.31","333","60.03","1"
"01/29/12 10:59:39","8.3159","45.8","213.66","124","60.03","0"
"01/29/12 11:04:37","8.3197","52.7","214.04","142","60.03","0"
"01/29/12 11:09:37","8.3271","68.7","213.86","347","60.03","0"
"01/29/12 11:14:38","8.3313","48.1","213.17","383","60.03","0"
"01/29/12 11:19:38","8.3371","88.7","214.33","436","60.03","0"
"01/29/12 11:24:38","8.3432","62.0","214.09","321","60.03","0"
"01/29/12 11:29:38","8.3485","63.2","214.45","328","60.0","0"
"01/29/12 11:34:38","8.3559","131.5","215.49","619","60.03","0"
"01/29/12 11:39:37","8.3649","73.3","214.64","367","60.03","0"
"01/29/12 11:44:37","8.3718","80.2","214.64","398","60.07","0"
"01/29/12 11:49:38","8.3784","98.0","214.57","474","60.03","0"
"01/29/12 11:54:38","8.3848","47.8","213.66","320","60.03","0"
"01/29/12 11:59:39","8.3887","56.1","213.12","88","60.0","0"
"01/29/12 12:04:37","8.3925","65.0","213.66","353","60.03","0"
"01/29/12 12:09:38","8.4016","184.4","215.92","845","60.03","1"
"01/29/12 12:14:38","8.4108","120.1","214.62","572","60.03","1"
"01/29/12 12:19:38","8.4213","84.1","213.99","416","60.07","1"
"01/29/12 12:24:37","8.4289","88.6","214.7","433","60.0","2"
"01/29/12 12:29:37","8.436","83.8","214.12","412","60.03","1"
"01/29/12 12:34:38","8.4415","79.3","214.41","394","60.03","1"
"01/29/12 12:39:38","8.4481","64.6","214.13","328","60.07","0"
"01/29/12 12:44:37","8.4565","178.0","215.33","820","60.03","1"
"01/29/12 12:49:38","8.4642","54.7","213.47","142","60.07","1"
"01/29/12 12:54:37","8.4686","197.8","217.38","892","60.03","1"
"01/29/12 12:59:38","8.4764","76.0","214.44","381","60.0","1"
"01/29/12 13:04:38","8.482","68.3","214.33","344","60.03","0"
"01/29/12 13:09:37","8.4872","82.2","214.94","407","60.03","0"
"01/29/12 13:14:37","8.4934","43.3","212.97","295","60.0","0"
"01/29/12 13:19:37","8.4972","54.2","214.32","369","60.0","0"
"01/29/12 13:24:38","8.5011","47.0","214.45","85","60.03","0"
"01/29/12 13:29:37","8.5073","61.7","213.65","315","60.03","0"
"01/29/12 13:34:38","8.5154","189.3","216.31","871","60.07","0"
"01/29/12 13:39:37","8.5244","191.9","217.61","846","60.03","0"
"01/29/12 13:44:38","8.5353","88.9","214.99","430","60.0","1"
"01/29/12 13:49:38","8.5487","194.9","217.34","888","60.03","2"
"01/29/12 13:54:38","8.5616","169.4","216.88","777","60.07","3"
"01/29/12 13:59:38","8.5762","197.9","217.38","841","60.07","4"
"01/29/12 14:04:38","8.5898","74.5","214.93","373","60.07","4"
"01/29/12 14:09:39","8.6014","196.8","217.71","893","60.0","4"
"01/29/12 14:14:38","8.6084","83.1","215.0","407","60.03","3"
"01/29/12 14:19:37","8.6134","66.7","214.08","254","60.03","2"
"01/29/12 14:24:38","8.6217","77.9","215.1","385","60.03","2"
"01/29/12 14:29:38","8.6271","43.7","214.03","320","60.03","1"
"01/29/12 14:34:39","8.6293","33.0","213.9","121","60.03","0"
"01/29/12 14:39:37","8.6312","34.0","213.07","63","60.03","0"
"01/29/12 14:44:38","8.6334","32.7","213.85","133","60.03","-1"
"01/29/12 14:49:38","8.6356","25.6","213.48","118","60.07","-1"
"01/29/12 14:54:38","8.6386","42.0","213.98","82","60.03","-1"
"01/29/12 14:59:38","8.6407","22.9","213.43","228","60.03","-1"
"01/29/12 15:04:39","8.6426","35.8","213.02","261","60.03","-2"
"01/29/12 15:09:37","8.6455","27.7","212.94","123","60.03","-2"
"01/29/12 15:14:38","8.6473","13.5","212.58","184","60.03","-2"
"01/29/12 15:19:38","8.6487","14.1","212.77","3","60.03","-2"
"01/29/12 15:24:37","8.6495","0.0","212.75","0","60.03","-3"
"01/29/12 15:29:38","8.6503","13.7","212.23","171","60.03","-3"
"01/29/12 15:34:38","8.6513","17.0","213.26","5","60.0","-3"
"01/29/12 15:39:39","8.6523","11.6","212.64","89","60.03","-3"
"01/29/12 15:44:39","8.6531","14.0","212.56","33","60.0","-3"
"01/29/12 15:49:37","8.6539","16.2","212.91","26","60.03","-3"
"01/29/12 15:54:37","8.6561","25.6","212.57","263","60.07","-3"
"01/29/12 15:59:38","8.6585","58.0","212.81","146","60.07","-3"
"01/29/12 16:04:39","8.6595","17.0","212.25","2","60.0","-3"
"01/29/12 16:09:39","8.6605","0.0","212.35","0","60.03","-3"
"01/29/12 16:14:37","8.6612","16.6","212.04","135","60.03","-3"
"01/29/12 16:19:38","8.6619","0.0","211.68","0","60.0","-3"
"01/30/12 07:59:41","8.6623","0.0","213.42","0","60.0","-8"
"01/30/12 08:09:43","8.6624","7.1","213.6","0","60.03","-6"
"01/30/12 08:39:41","8.6633","11.3","213.51","1","60.03","-5"
"01/30/12 08:44:39","8.6638","0.0","213.11","0","60.03","-4"
"01/30/12 08:49:39","8.6641","0.0","212.43","0","60.03","-4"
"01/30/12 08:59:38","8.6645","0.0","213.6","0","60.0","-4"
"01/30/12 09:24:39","8.6651","0.0","212.11","145","60.03","-4"
"01/30/12 09:39:40","8.6654","0.0","212.2","0","60.03","-4"
"01/30/12 09:44:39","8.6655","0.0","212.39","0","60.03","-4"
"01/30/12 09:49:39","8.6659","10.3","212.34","1","60.07","-3"
"01/30/12 09:54:40","8.6663","9.3","212.57","1","60.03","-3"
"01/30/12 09:59:38","8.6669","9.6","213.41","6","60.0","-3"
"01/30/12 10:04:39","8.6679","14.4","213.51","5","60.03","-3"
"01/30/12 10:09:38","8.6691","22.7","213.67","141","60.03","-2"
"01/30/12 10:14:39","8.6706","14.8","213.56","176","60.03","-2"
"01/30/12 10:19:39","8.6724","18.0","212.67","25","60.0","-2"
"01/30/12 10:24:39","8.6742","13.8","212.8","24","60.03","-2"
"01/30/12 10:29:38","8.6764","29.2","212.27","85","60.0","-1"
"01/30/12 10:34:38","8.6789","32.0","213.44","217","60.03","-1"
"01/30/12 10:39:38","8.681","26.9","213.95","28","60.07","-1"
"01/30/12 10:44:39","8.683","30.7","213.68","175","60.0","-1"
"01/30/12 10:49:39","8.6846","27.3","214.23","120","60.03","-1"
"01/30/12 10:54:39","8.6862","15.1","213.02","23","60.0","-1"
"01/30/12 10:59:38","8.6881","29.1","214.0","55","60.03","-1"
"01/30/12 11:04:38","8.6901","31.1","214.7","92","60.03","-1"
"01/30/12 11:09:38","8.6921","36.0","213.37","320","60.03","-1"
"01/30/12 11:14:38","8.694","31.8","213.57","70","60.03","-1"
"01/30/12 11:19:39","8.696","25.9","213.19","95","60.03","-1"
"01/30/12 11:24:38","8.6981","28.5","214.4","65","60.03","-1"
"01/30/12 11:29:39","8.7003","29.9","213.2","192","60.03","-1"
"01/30/12 11:34:39","8.7026","33.6","213.28","156","60.0","0"
"01/30/12 11:39:38","8.7045","30.1","213.47","88","60.03","0"
"01/30/12 11:44:38","8.7062","35.4","213.67","139","60.03","0"
"01/30/12 11:49:39","8.7083","29.8","214.24","75","60.03","0"
"01/30/12 11:54:38","8.7104","32.5","213.05","325","60.03","0"
"01/30/12 11:59:38","8.7125","30.6","213.3","110","60.03","0"
"01/30/12 12:04:38","8.7146","21.6","212.54","305","60.03","0"
"01/30/12 12:09:39","8.7164","13.5","213.37","62","60.03","0"
"01/30/12 12:14:38","8.7183","33.7","212.95","53","60.03","0"
"01/30/12 12:19:39","8.7203","30.1","212.52","204","60.03","0"
"01/30/12 12:24:39","8.7223","24.4","213.03","129","60.0","0"
"01/30/12 12:29:38","8.7241","23.2","213.46","44","60.03","0"
"01/30/12 12:34:39","8.726","33.7","213.59","55","60.03","0"
"01/30/12 12:39:39","8.728","36.5","212.43","61","60.0","0"
"01/30/12 12:44:39","8.7298","28.9","213.29","23","60.03","0"
"01/30/12 12:49:39","8.7315","20.7","213.8","274","60.03","0"
"01/30/12 12:54:39","8.7333","16.1","213.72","291","60.07","0"
"01/30/12 12:59:38","8.735","13.2","214.41","38","60.0","0"
"01/30/12 13:04:38","8.7369","25.0","213.62","170","60.03","0"
"01/30/12 13:09:39","8.7391","33.2","213.37","210","60.03","0"
"01/30/12 13:14:38","8.7414","24.9","214.09","71","60.03","0"
"01/30/12 13:19:38","8.7437","29.6","214.67","126","60.03","0"
"01/30/12 13:24:38","8.7462","34.0","213.97","128","60.03","0"
"01/30/12 13:29:38","8.7488","28.5","213.8","80","60.07","0"
"01/30/12 13:34:38","8.7513","29.1","213.2","272","60.03","1"
"01/30/12 13:39:39","8.7539","36.3","213.14","217","60.0","1"
"01/30/12 13:44:40","8.7564","30.5","213.56","109","60.03","1"
"01/30/12 13:49:38","8.7587","28.0","213.38","210","60.07","1"
"01/30/12 13:54:38","8.7612","31.8","214.43","68","60.0","1"
"01/30/12 13:59:38","8.7638","37.5","214.48","223","60.07","1"
"01/30/12 14:04:39","8.7664","26.2","214.19","193","60.03","1"
"01/30/12 14:09:38","8.7685","24.7","213.74","250","60.03","1"
"01/30/12 14:14:38","8.7703","11.6","213.66","94","60.03","1"
"01/30/12 14:19:39","8.7718","13.2","212.99","265","60.03","1"
"01/30/12 14:24:39","8.7731","15.5","213.22","3","60.0","1"
"01/30/12 14:29:38","8.7743","24.0","214.22","251","60.03","1"
"01/30/12 14:34:38","8.7756","26.0","213.82","58","60.03","1"
"01/30/12 14:39:38","8.7772","15.6","213.72","231","60.03","1"
"01/30/12 14:44:38","8.779","22.7","213.62","221","60.03","1"
"01/30/12 14:49:38","8.7806","14.2","213.81","179","60.03","1"
"01/30/12 14:54:38","8.7822","26.1","214.31","128","60.03","1"
"01/30/12 14:59:39","8.7836","17.5","213.7","52","60.03","1"
"01/30/12 15:04:39","8.785","12.4","213.9","202","60.0","1"
"01/30/12 15:09:39","8.7863","11.6","214.41","9","60.03","1"
"01/30/12 15:14:38","8.7873","12.3","214.54","14","60.0","1"
"01/30/12 15:19:38","8.7882","13.8","213.74","12","60.03","1"
"01/30/12 15:24:39","8.7892","12.1","212.97","9","60.03","1"
"01/30/12 15:29:39","8.7897","11.0","213.58","2","60.0","1"
"01/30/12 15:34:39","8.7901","0.0","213.91","0","60.03","1"
"01/30/12 15:49:40","8.7907","0.0","213.45","0","60.0","1"
"01/30/12 15:54:38","8.7911","0.0","213.62","0","60.03","1"
"01/31/12 08:14:42","8.792","0.0","212.41","0","60.03","2"
"01/31/12 08:19:42","8.7924","6.6","213.59","0","60.03","3"
"01/31/12 08:24:38","8.7929","0.0","213.13","0","60.03","3"
"01/31/12 08:29:39","8.7934","0.0","212.67","0","60.03","3"
"01/31/12 08:34:39","8.794","13.5","213.04","5","60.03","3"
"01/31/12 08:39:38","8.7947","12.4","213.33","0","60.0","4"
"01/31/12 08:44:38","8.7956","16.2","213.02","20","60.03","4"
"01/31/12 08:49:39","8.7967","11.7","212.37","100","60.03","4"
"01/31/12 08:54:39","8.7979","12.4","212.19","14","60.03","4"
"01/31/12 08:59:39","8.7991","13.1","213.18","29","59.96","4"
"01/31/12 09:04:39","8.8002","16.0","212.69","60","60.03","4"
"01/31/12 09:09:40","8.8016","14.9","213.21","16","60.0","5"
"01/31/12 09:14:38","8.8031","14.9","212.91","157","60.03","5"
"01/31/12 09:19:40","8.8047","18.2","212.75","91","60.03","5"
"01/31/12 09:24:38","8.8063","12.5","213.17","142","60.03","5"
"01/31/12 09:29:38","8.8081","24.0","213.32","330","60.03","5"
"01/31/12 09:34:39","8.8105","40.9","213.48","234","60.03","5"
"01/31/12 09:39:39","8.8138","36.9","213.07","370","60.03","6"
"01/31/12 09:44:40","8.8171","34.8","213.09","297","60.03","6"
"01/31/12 09:49:39","8.8201","43.3","212.2","311","60.03","6"
"01/31/12 09:54:38","8.8232","34.7","213.05","157","60.03","6"
"01/31/12 09:59:39","8.8262","32.0","212.13","97","59.96","6"
"01/31/12 10:04:40","8.8291","32.4","213.6","283","60.03","6"
"01/31/12 10:09:38","8.8321","45.8","214.22","347","60.0","6"
"01/31/12 10:14:38","8.8353","43.4","213.8","273","60.03","7"
"01/31/12 10:19:39","8.8385","49.2","213.15","376","60.0","7"
"01/31/12 10:24:38","8.8423","42.2","213.16","241","60.03","7"
"01/31/12 10:29:39","8.8462","50.9","213.44","374","60.0","7"
"01/31/12 10:34:40","8.8502","58.3","213.62","278","60.03","8"
"01/31/12 10:39:39","8.854","40.0","213.52","326","60.0","8"
"01/31/12 10:44:39","8.8578","56.9","213.03","136","60.03","8"
"01/31/12 10:49:40","8.8617","55.1","214.31","357","60.03","8"
"01/31/12 10:54:39","8.8653","54.7","212.87","347","60.03","8"
"01/31/12 10:59:39","8.8691","47.7","214.7","420","60.0","8"
"01/31/12 11:04:40","8.8735","50.8","214.92","337","60.0","9"
"01/31/12 11:09:39","8.8774","46.9","214.32","138","60.03","9"
"01/31/12 11:14:39","8.8813","47.3","213.42","421","60.0","9"
"01/31/12 11:19:38","8.8853","46.6","213.73","379","60.03","9"
"01/31/12 11:24:39","8.8912","107.0","215.54","514","60.03","9"
"01/31/12 11:29:38","8.8987","101.2","214.41","485","60.03","10"
"01/31/12 11:34:39","8.9042","42.8","213.25","372","60.03","10"
"01/31/12 11:39:39","8.9073","29.8","213.37","93","60.07","10"
"01/31/12 11:44:40","8.9096","25.7","212.72","143","60.03","9"
"01/31/12 11:49:40","8.9116","30.6","213.29","53","60.0","9"
"01/31/12 11:54:38","8.9135","35.6","213.35","289","60.03","9"
"01/31/12 11:59:39","8.9158","30.2","213.13","109","60.0","9"
"01/31/12 12:04:39","8.9188","53.4","213.01","333","60.0","9"
"01/31/12 12:09:39","8.9227","50.1","213.47","201","60.0","9"
"01/31/12 12:14:39","8.9263","50.9","213.12","391","60.0","9"
"01/31/12 12:19:39","8.9301","65.9","213.51","341","60.03","9"
"01/31/12 12:24:40","8.9347","120.4","214.43","571","60.03","9"
"01/31/12 12:29:39","8.9431","149.6","215.4","694","60.03","10"
"01/31/12 12:34:40","8.9569","160.5","215.89","742","60.03","12"
"01/31/12 12:39:38","8.9693","114.0","215.21","545","60.03","13"
"01/31/12 12:44:39","8.976","72.1","213.29","362","60.03","12"
"01/31/12 12:49:38","8.9818","142.8","215.17","667","60.0","13"
"01/31/12 12:54:39","8.988","65.2","213.92","333","60.0","13"
"01/31/12 12:59:38","8.9958","80.9","215.0","398","60.0","13"
"01/31/12 13:04:39","9.0012","56.9","214.94","101","60.03","13"
"01/31/12 13:09:40","9.0051","48.9","214.62","264","60.03","13"
"01/31/12 13:14:39","9.0087","38.9","214.26","221","60.03","13"
"01/31/12 13:19:39","9.0152","186.5","217.35","843","60.03","14"
"01/31/12 13:24:39","9.0249","145.5","216.87","672","60.03","15"
"01/31/12 13:29:40","9.0324","45.2","215.66","158","60.03","14"
"01/31/12 13:34:39","9.036","47.9","214.61","363","60.03","14"
"01/31/12 13:39:40","9.0394","47.4","214.36","358","60.0","14"
"01/31/12 13:44:38","9.0429","51.1","213.32","416","60.07","14"
"01/31/12 13:49:39","9.0468","55.5","213.4","203","60.03","13"
"01/31/12 13:54:39","9.0508","83.1","214.99","407","60.07","14"
"01/31/12 13:59:38","9.0618","128.5","215.91","604","60.03","15"
"01/31/12 14:04:40","9.072","163.1","215.7","750","60.0","17"
"01/31/12 14:09:39","9.0785","41.5","213.66","388","60.03","16"
"01/31/12 14:14:38","9.0829","38.0","213.87","101","60.03","16"
"01/31/12 14:19:39","9.0867","37.7","213.54","148","60.03","16"
"01/31/12 14:24:39","9.0898","33.0","213.75","142","60.0","16"
"01/31/12 14:29:40","9.0924","35.0","213.96","258","60.0","15"
"01/31/12 14:34:40","9.0947","27.0","213.48","14","60.03","15"
"01/31/12 14:39:39","9.0967","36.3","213.64","53","60.03","15"
"01/31/12 14:44:39","9.0987","25.9","212.54","79","60.07","15"
"01/31/12 14:49:40","9.1008","31.5","212.41","17","60.03","15"
"01/31/12 14:54:39","9.1026","16.9","212.67","116","60.03","14"
"01/31/12 14:59:39","9.1043","19.4","211.14","155","60.0","13"
"01/31/12 15:04:39","9.1056","14.0","212.09","37","60.03","12"
"01/31/12 15:09:40","9.1069","13.2","213.28","4","60.03","11"
"01/31/12 15:14:38","9.1081","27.9","213.04","63","60.03","11"
"01/31/12 15:19:40","9.1118","108.3","213.98","523","60.03","11"
"01/31/12 15:24:38","9.1201","105.4","214.45","507","60.03","11"
"01/31/12 15:29:40","9.1279","93.2","215.28","453","60.03","12"
"01/31/12 15:34:39","9.1344","78.3","213.89","390","60.0","11"
"01/31/12 15:39:38","9.14","67.2","213.91","342","60.03","11"
"01/31/12 15:44:38","9.1447","55.7","213.69","274","60.03","11"
"01/31/12 15:49:39","9.1486","45.5","214.06","378","60.03","11"
"01/31/12 15:54:40","9.1524","51.6","213.39","374","60.03","10"
"01/31/12 15:59:39","9.1559","47.5","212.93","282","60.03","10"
"01/31/12 16:04:39","9.1588","28.5","213.13","74","60.03","9"
"01/31/12 16:09:40","9.1611","33.9","214.42","81","60.03","9"
"01/31/12 16:14:38","9.1627","26.6","213.29","114","60.03","9"
"02/01/12 08:34:39","9.1645","14.3","214.22","1","60.03","4"
"02/01/12 08:39:39","9.1649","0.0","213.21","0","60.03","4"
"02/01/12 08:44:41","9.1653","0.0","213.05","0","60.03","4"
"02/01/12 08:49:40","9.1657","0.0","213.29","0","60.03","4"
"02/01/12 08:54:41","9.1662","0.0","213.04","181","60.0","5"
"02/01/12 08:59:40","9.1668","0.0","212.95","181","60.03","5"
"02/01/12 09:04:40","9.1675","12.9","213.83","15","60.03","5"
"02/01/12 09:09:40","9.1685","19.1","214.09","154","60.03","5"
"02/01/12 09:14:39","9.1696","11.0","213.79","106","60.03","5"
"02/01/12 09:19:40","9.1708","14.2","213.42","3","60.03","5"
"02/01/12 09:24:40","9.1718","12.5","213.44","127","60.07","5"
"02/01/12 09:29:39","9.1727","13.6","214.19","13","60.03","6"
"02/01/12 09:34:39","9.1739","9.2","213.19","249","60.03","6"
"02/01/12 09:39:40","9.1748","7.0","213.72","141","60.03","6"
"02/01/12 09:44:40","9.176","14.0","213.68","47","60.03","6"
"02/01/12 09:49:40","9.1775","11.5","213.6","3","60.03","6"
"02/01/12 09:54:39","9.1789","23.4","213.77","117","60.03","6"
"02/01/12 09:59:40","9.1802","24.4","213.7","78","60.0","6"
"02/01/12 10:04:39","9.1817","11.8","213.3","32","60.03","6"
"02/01/12 10:09:40","9.1831","20.5","214.38","155","60.0","6"
"02/01/12 10:14:39","9.1845","23.2","213.67","272","60.03","6"
"02/01/12 10:19:39","9.1859","11.9","213.61","19","60.03","6"
"02/01/12 10:24:41","9.1876","14.3","213.7","231","60.03","6"
"02/01/12 10:29:39","9.1893","29.0","214.16","131","60.03","7"
"02/01/12 10:34:39","9.191","23.8","214.31","17","60.03","7"
"02/01/12 10:39:40","9.1927","16.7","214.47","103","60.03","7"
"02/01/12 10:44:39","9.194","13.9","214.27","12","60.03","7"
"02/01/12 10:49:40","9.1953","17.4","213.49","3","60.03","6"
"02/01/12 10:54:40","9.1967","16.7","213.9","6","60.03","7"
"02/01/12 10:59:40","9.1981","18.3","214.14","252","60.0","7"
"02/01/12 11:04:40","9.1996","26.3","214.37","20","60.03","7"
"02/01/12 11:09:40","9.201","20.5","214.58","234","60.0","6"
"02/01/12 11:14:39","9.2026","15.2","213.81","131","60.0","7"
"02/01/12 11:19:40","9.2042","21.7","214.66","25","60.0","7"
"02/01/12 11:24:41","9.2062","29.8","214.78","74","60.0","7"
"02/01/12 11:29:39","9.2084","34.9","214.35","260","60.0","7"
"02/01/12 11:34:40","9.2108","27.7","214.62","179","60.0","7"
"02/01/12 11:39:40","9.2134","44.4","212.89","105","60.0","7"
"02/01/12 11:44:40","9.217","48.5","215.41","269","60.0","8"
"02/01/12 11:49:40","9.22","40.6","214.6","235","60.0","8"
"02/01/12 11:54:40","9.2229","43.7","215.35","187","60.03","8"
"02/01/12 11:59:39","9.2258","43.7","214.92","95","60.0","8"
"02/01/12 12:04:39","9.2287","39.3","214.38","215","60.0","8"
"02/01/12 12:09:40","9.2314","28.5","214.23","217","60.03","8"
"02/01/12 12:14:40","9.2337","25.0","214.84","196","60.0","8"
"02/01/12 12:19:39","9.236","25.5","214.25","254","60.0","8"
"02/01/12 12:24:40","9.2385","34.6","213.5","292","60.0","8"
"02/01/12 12:29:39","9.2408","25.9","212.92","292","60.0","8"
"02/01/12 12:34:39","9.2425","16.8","213.58","185","60.03","8"
"02/01/12 12:39:40","9.2438","15.1","213.28","89","60.0","8"
"02/01/12 12:44:40","9.2452","25.6","212.88","96","60.03","8"
"02/01/12 12:49:41","9.2464","17.7","213.18","7","60.03","7"
"02/01/12 12:54:40","9.2479","22.9","214.06","18","60.03","7"
"02/01/12 12:59:40","9.2497","37.1","215.09","151","60.0","7"
"02/01/12 13:04:39","9.2517","26.9","214.6","56","60.0","7"
"02/01/12 13:09:39","9.2534","28.9","213.96","115","60.03","7"
"02/01/12 13:14:40","9.2556","38.2","214.51","229","60.0","8"
"02/01/12 13:19:39","9.258","25.8","214.42","244","60.03","8"
"02/01/12 13:24:39","9.2607","36.6","215.12","280","60.0","8"
"02/01/12 13:29:40","9.2627","31.2","214.23","119","60.03","8"
"02/01/12 13:34:40","9.2648","37.6","213.98","38","60.03","8"
"02/01/12 13:39:40","9.2665","31.3","214.27","50","60.03","9"
"02/01/12 13:44:39","9.2682","31.5","214.35","144","60.0","9"
"02/01/12 13:49:39","9.2698","24.6","214.36","31","60.0","8"
"02/01/12 13:54:39","9.2714","13.9","214.75","78","60.03","8"
"02/01/12 13:59:40","9.2731","28.9","214.04","150","60.03","8"
"02/01/12 14:04:40","9.275","21.2","213.96","188","60.03","8"
"02/01/12 14:09:40","9.2768","24.1","213.89","185","60.0","8"
"02/01/12 14:14:39","9.2784","25.7","214.04","288","60.03","8"
"02/01/12 14:19:41","9.2797","10.8","214.36","37","60.0","7"
"02/01/12 14:24:41","9.2806","8.5","213.81","177","60.03","7"
"02/01/12 14:29:40","9.2817","14.7","215.13","37","60.0","7"
"02/01/12 14:34:40","9.2826","12.4","214.34","17","60.0","7"
"02/01/12 14:39:44","9.2836","16.9","214.99","199","60.0","7"
"02/01/12 14:44:40","9.2847","12.7","215.51","85","60.0","7"
"02/01/12 14:49:39","9.2858","15.7","214.98","15","60.0","7"
"02/01/12 14:54:41","9.2868","15.6","214.54","0","60.03","7"
"02/01/12 14:59:39","9.2875","11.4","214.79","0","60.0","6"
"02/01/12 15:04:39","9.2883","11.2","214.05","0","60.0","6"
"02/01/12 15:09:39","9.2891","10.4","212.69","17","60.03","6"
"02/01/12 15:14:39","9.2902","14.1","213.91","101","60.0","6"
"02/01/12 15:19:39","9.2912","12.6","213.04","274","60.0","6"
"02/01/12 15:24:39","9.2918","0.0","213.91","19","60.03","6"
"02/01/12 15:29:40","9.2924","12.2","212.77","97","60.0","6"
"02/01/12 15:34:40","9.2929","10.9","212.5","1","60.0","6"
"02/01/12 15:39:39","9.2932","0.0","212.41","101","60.0","6"
"02/01/12 15:44:41","9.2936","12.3","212.01","0","60.03","6"
"02/01/12 15:49:40","9.2939","14.5","213.27","0","60.0","6"
"02/01/12 15:54:40","9.2942","14.2","212.29","24","60.03","6"
"02/02/12 08:09:40","9.2953","0.0","211.68","0","60.03","3"
"02/02/12 08:19:41","9.2953","0.0","212.22","0","60.0","3"
"02/02/12 08:29:44","9.2955","0.0","212.95","0","60.0","4"
"02/02/12 08:39:41","9.2961","12.8","212.32","12","60.03","5"
"02/02/12 08:44:41","9.2967","0.0","211.55","78","60.03","5"
"02/02/12 08:49:41","9.2973","5.8","212.67","0","60.03","5"
"02/02/12 08:54:41","9.2981","7.0","212.63","172","60.03","5"
"02/02/12 08:59:40","9.2989","0.0","211.65","259","60.03","5"
"02/02/12 09:04:40","9.2997","13.0","212.68","9","60.03","6"
"02/02/12 09:09:41","9.3008","11.8","212.84","27","60.0","6"
"02/02/12 09:14:40","9.3019","11.2","212.61","101","60.0","6"
"02/02/12 09:19:39","9.3031","16.8","212.53","28","60.03","6"
"02/02/12 09:24:41","9.3047","25.7","213.47","179","60.03","6"
"02/02/12 09:29:40","9.306","21.8","212.5","243","60.03","6"
"02/02/12 09:34:41","9.3073","15.0","212.69","49","60.03","6"
"02/02/12 09:39:40","9.3086","12.6","213.58","225","60.03","6"
