"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/02/12 09:44:40","9.31","24.1","213.15","223","60.03","6"
"02/02/12 09:49:40","9.3119","30.1","213.3","323","60.03","7"
"02/02/12 09:54:39","9.3138","30.5","213.26","281","60.0","7"
"02/02/12 09:59:40","9.3158","35.6","212.24","194","60.03","7"
"02/02/12 10:04:41","9.3185","28.5","213.26","114","60.0","8"
"02/02/12 10:09:39","9.3212","28.6","212.15","254","60.03","8"
"02/02/12 10:14:41","9.3233","13.8","213.97","320","60.03","8"
"02/02/12 10:19:39","9.3252","15.4","213.71","83","60.03","8"
"02/02/12 10:24:41","9.3271","27.6","213.86","195","60.07","8"
"02/02/12 10:29:40","9.3293","30.4","212.73","17","60.03","8"
"02/02/12 10:34:41","9.3313","34.0","214.75","114","60.07","8"
"02/02/12 10:39:41","9.3333","26.7","213.89","247","60.0","8"
"02/02/12 10:44:40","9.3358","35.6","214.89","141","60.07","9"
"02/02/12 10:49:40","9.3381","26.2","214.76","181","60.03","9"
"02/02/12 10:54:40","9.3412","42.1","214.62","390","60.03","9"
"02/02/12 10:59:39","9.3443","30.3","214.73","200","60.03","9"
"02/02/12 11:04:41","9.3467","25.8","214.01","203","60.03","9"
"02/02/12 11:09:40","9.3489","20.3","213.77","335","60.03","9"
"02/02/12 11:14:40","9.3512","38.2","214.13","131","60.0","9"
"02/02/12 11:19:40","9.3537","36.0","214.93","85","60.03","9"
"02/02/12 11:24:41","9.3563","39.4","214.36","206","60.03","9"
"02/02/12 11:29:39","9.3596","51.8","215.03","175","60.0","9"
"02/02/12 11:34:40","9.3634","58.5","214.15","341","60.03","10"
"02/02/12 11:39:41","9.3673","46.3","214.56","93","60.0","10"
"02/02/12 11:44:40","9.3712","60.2","214.35","235","60.03","11"
"02/02/12 11:49:41","9.375","60.3","214.16","365","60.03","11"
"02/02/12 11:54:39","9.3785","37.5","214.93","382","60.07","11"
"02/02/12 11:59:41","9.3815","35.5","213.92","145","60.03","11"
"02/02/12 12:04:41","9.3847","34.4","214.08","237","60.0","11"
"02/02/12 12:09:41","9.3874","30.1","213.89","75","60.03","11"
"02/02/12 12:14:40","9.3902","30.4","215.23","162","60.03","11"
"02/02/12 12:19:40","9.3928","36.9","215.58","268","60.03","11"
"02/02/12 12:24:41","9.3955","29.3","214.29","283","60.03","11"
"02/02/12 12:29:41","9.3982","30.4","214.14","144","60.03","11"
"02/02/12 12:34:41","9.4009","40.4","213.97","315","60.03","10"
"02/02/12 12:39:41","9.4039","46.7","214.67","240","60.0","11"
"02/02/12 12:44:39","9.4073","47.0","212.69","198","60.03","11"
"02/02/12 12:49:39","9.4111","56.2","213.88","189","60.03","11"
"02/02/12 12:54:41","9.415","58.3","212.82","112","60.03","11"
"02/02/12 12:59:41","9.4188","45.9","213.35","121","60.03","11"
"02/02/12 13:04:40","9.4221","35.6","213.55","93","60.07","11"
"02/02/12 13:09:41","9.425","30.3","213.71","196","60.03","10"
"02/02/12 13:14:41","9.4276","28.9","213.32","109","60.03","10"
"02/02/12 13:19:39","9.43","25.1","212.52","255","60.03","10"
"02/02/12 13:24:41","9.4323","27.7","213.6","87","60.03","10"
"02/02/12 13:29:40","9.4349","38.1","213.89","102","60.0","10"
"02/02/12 13:34:41","9.4374","27.6","213.34","192","60.03","10"
"02/02/12 13:39:40","9.4399","27.1","214.61","267","60.03","9"
"02/02/12 13:44:40","9.4422","23.7","213.92","144","60.03","9"
"02/02/12 13:49:41","9.4442","33.9","213.71","64","60.03","9"
"02/02/12 13:54:41","9.4461","19.6","213.15","123","60.03","9"
"02/02/12 13:59:40","9.4476","11.5","212.56","54","60.03","9"
"02/02/12 14:04:40","9.4489","14.4","212.5","26","60.03","9"
"02/02/12 14:09:41","9.4501","21.7","212.7","50","60.0","9"
"02/02/12 14:14:41","9.4513","12.7","212.34","93","60.03","8"
"02/02/12 14:19:40","9.4524","11.2","212.54","35","60.03","8"
"02/02/12 14:24:39","9.4535","12.6","212.73","35","60.03","8"
"02/02/12 14:29:41","9.4545","13.9","213.13","7","60.03","8"
"02/02/12 14:34:41","9.4553","10.6","213.43","14","60.03","8"
"02/02/12 14:39:41","9.4559","15.9","212.64","2","60.0","7"
"02/02/12 14:44:40","9.4566","0.0","213.01","2","60.03","7"
"02/02/12 14:49:40","9.4573","13.1","213.54","41","60.03","7"
"02/02/12 14:54:40","9.4581","13.7","212.45","237","60.03","6"
"02/02/12 14:59:41","9.4589","14.6","213.93","96","60.03","7"
"02/02/12 15:04:41","9.4597","10.7","213.0","1","60.07","6"
"02/02/12 15:09:41","9.4602","9.1","212.6","172","60.03","6"
"02/02/12 15:14:41","9.4607","14.0","211.94","4","60.03","6"
"02/02/12 15:19:40","9.4611","0.0","212.75","0","60.03","6"
"02/02/12 15:24:41","9.4614","13.8","213.91","16","60.03","6"
"02/02/12 15:29:40","9.4617","0.0","212.22","0","60.07","6"
"02/02/12 15:34:40","9.462","11.5","212.62","41","60.03","6"
"02/02/12 15:39:40","9.4623","7.9","211.61","222","60.03","6"
"02/03/12 08:04:44","9.4634","0.0","213.13","128","60.03","4"
"02/03/12 08:09:40","9.4638","0.0","213.63","0","60.03","4"
"02/03/12 08:14:41","9.4641","0.0","213.82","0","60.03","5"
"02/03/12 08:19:41","9.4647","13.4","213.68","31","60.03","5"
"02/03/12 08:24:40","9.4654","15.7","213.4","0","60.0","5"
"02/03/12 08:29:41","9.4665","13.4","213.86","10","60.03","6"
"02/03/12 08:34:41","9.4675","19.5","213.88","217","60.0","6"
"02/03/12 08:39:41","9.4686","15.8","214.28","20","60.07","6"
"02/03/12 08:44:40","9.4696","13.3","213.56","10","60.0","6"
"02/03/12 08:49:41","9.4711","13.0","213.72","16","60.03","6"
"02/03/12 08:54:41","9.4732","39.1","215.07","303","60.03","6"
"02/03/12 08:59:42","9.4763","45.0","214.23","200","60.0","7"
"02/03/12 09:04:41","9.4795","38.8","214.4","232","60.0","8"
"02/03/12 09:09:41","9.4831","37.1","214.46","370","60.0","8"
"02/03/12 09:14:40","9.4869","57.0","214.75","137","60.03","8"
"02/03/12 09:19:40","9.4908","53.3","214.15","219","60.03","9"
"02/03/12 09:24:41","9.4945","35.4","214.84","200","60.03","8"
"02/03/12 09:29:41","9.4972","35.5","214.79","275","60.03","8"
"02/03/12 09:34:42","9.4993","14.1","213.74","234","60.03","7"
"02/03/12 09:39:40","9.501","35.6","214.73","138","60.07","7"
"02/03/12 09:44:41","9.5032","63.0","215.55","279","60.03","7"
"02/03/12 09:49:41","9.5093","32.8","213.73","87","60.0","8"
"02/03/12 09:54:41","9.5124","59.0","214.48","140","60.03","9"
"02/03/12 09:59:40","9.5178","63.1","214.45","320","60.0","9"
"02/03/12 10:04:41","9.5207","35.0","213.6","167","60.03","9"
"02/03/12 10:09:42","9.5245","64.8","214.91","329","60.03","9"
"02/03/12 10:14:42","9.5304","125.9","215.11","593","60.03","9"
"02/03/12 10:19:42","9.5405","197.2","217.75","889","60.03","10"
"02/03/12 10:24:41","9.5493","169.2","215.62","781","60.03","10"
"02/03/12 10:29:40","9.5571","106.4","215.01","507","60.0","11"
"02/03/12 10:34:42","9.5648","40.7","214.41","365","60.07","11"
"02/03/12 10:39:41","9.5757","188.8","217.74","841","60.03","12"
"02/03/12 10:44:42","9.5854","49.1","214.41","276","60.07","12"
"02/03/12 10:49:40","9.5936","106.5","215.82","505","60.03","13"
"02/03/12 10:54:42","9.6045","186.6","217.74","850","60.03","13"
"02/03/12 10:59:41","9.6104","78.3","215.68","386","60.0","13"
"02/03/12 11:04:42","9.6196","70.4","215.04","351","60.03","13"
"02/03/12 11:09:41","9.6251","45.8","214.59","85","60.0","13"
"02/03/12 11:14:41","9.6289","43.2","215.75","376","60.07","12"
"02/03/12 11:19:42","9.6327","47.6","213.82","359","60.03","12"
"02/03/12 11:24:40","9.6364","52.1","214.41","132","60.03","12"
"02/03/12 11:29:42","9.64","50.2","213.62","224","60.0","12"
"02/03/12 11:34:41","9.6438","55.9","213.88","181","60.03","11"
"02/03/12 11:39:40","9.6477","44.0","213.53","271","60.07","11"
"02/03/12 11:44:41","9.6516","49.0","213.89","358","60.03","12"
"02/03/12 11:49:41","9.659","196.1","216.79","889","60.03","13"
"02/03/12 11:54:41","9.6642","45.0","214.06","112","60.03","13"
"02/03/12 11:59:40","9.6695","150.3","216.05","692","60.0","13"
"02/03/12 12:04:41","9.6748","48.7","213.66","375","60.03","13"
"02/03/12 12:09:41","9.6798","77.4","213.72","384","60.0","13"
"02/03/12 12:14:41","9.6863","63.2","213.43","206","60.03","13"
"02/03/12 12:19:41","9.6893","38.6","213.95","132","60.03","13"
"02/03/12 12:24:40","9.6925","51.3","214.05","365","60.03","13"
"02/03/12 12:29:42","9.6964","55.3","213.55","212","60.0","13"
"02/03/12 12:34:41","9.6993","39.2","213.76","262","60.0","12"
"02/03/12 12:39:42","9.7028","59.8","214.61","101","60.03","12"
"02/03/12 12:44:41","9.7104","52.4","213.92","307","60.0","13"
"02/03/12 12:49:41","9.7133","29.7","214.06","174","60.0","12"
"02/03/12 12:54:41","9.716","43.6","213.91","335","60.03","12"
"02/03/12 12:59:41","9.7205","59.6","214.41","405","60.0","12"
"02/03/12 13:04:42","9.7241","39.6","213.43","237","60.0","12"
"02/03/12 13:09:41","9.7279","47.1","213.42","125","60.0","11"
"02/03/12 13:14:41","9.7317","51.9","213.16","384","60.0","11"
"02/03/12 13:19:40","9.7354","56.2","213.5","158","60.03","11"
"02/03/12 13:24:40","9.7429","63.7","213.64","329","60.03","12"
"02/03/12 13:29:41","9.7469","45.6","214.26","128","60.0","12"
"02/03/12 13:34:42","9.7507","50.8","214.23","136","60.03","12"
"02/03/12 13:39:41","9.7543","33.1","213.81","84","60.0","12"
"02/03/12 13:44:41","9.7568","32.9","213.55","145","60.0","12"
"02/03/12 13:49:41","9.7591","34.7","213.85","263","60.03","11"
"02/03/12 13:54:42","9.7617","43.1","214.08","290","60.03","11"
"02/03/12 13:59:41","9.7653","43.7","213.77","379","60.0","11"
"02/03/12 14:04:42","9.769","50.8","214.03","358","60.03","11"
"02/03/12 14:09:42","9.7726","46.0","213.68","316","60.03","11"
"02/03/12 14:14:40","9.7761","36.3","214.04","337","60.03","11"
"02/03/12 14:19:40","9.7794","52.2","213.12","373","60.0","11"
"02/03/12 14:24:41","9.7832","43.1","214.05","281","60.03","11"
"02/03/12 14:29:41","9.7918","125.4","216.15","589","60.0","11"
"02/03/12 14:34:40","9.8014","93.2","214.91","450","60.03","11"
"02/03/12 14:39:42","9.8118","160.9","215.8","743","60.03","13"
"02/03/12 14:44:41","9.8209","127.7","215.57","599","60.0","12"
"02/03/12 14:49:42","9.8274","57.0","213.65","148","60.03","13"
"02/03/12 14:54:40","9.8274","60.8","214.08","374","60.0","12"
"02/03/12 14:59:42","9.8308","40.7","213.35","177","60.0","11"
"02/03/12 15:04:41","9.8334","29.8","213.74","185","60.0","11"
"02/03/12 15:09:41","9.8377","53.3","213.38","99","60.03","11"
"02/03/12 15:14:42","9.8412","47.0","213.37","339","60.0","11"
"02/03/12 15:19:41","9.8495","125.2","215.55","591","60.03","11"
"02/03/12 15:24:41","9.859","118.2","215.32","562","60.03","11"
"02/03/12 15:29:42","9.8679","114.8","215.72","540","60.03","11"
"02/03/12 15:34:42","9.8745","61.4","215.34","317","60.0","11"
"02/03/12 15:39:40","9.8772","27.0","214.5","275","60.03","10"
"02/03/12 15:44:40","9.8796","64.4","213.78","325","60.0","9"
"02/03/12 15:49:42","9.8853","68.5","213.73","348","60.0","9"
"02/03/12 15:54:41","9.8897","50.7","212.99","230","60.07","9"
"02/03/12 15:59:41","9.8932","46.4","213.71","296","60.03","9"
"02/03/12 16:04:42","9.8965","40.3","213.67","311","60.07","9"
"02/03/12 16:09:41","9.8985","23.8","213.43","208","60.0","8"
"02/03/12 16:14:41","9.9001","23.2","213.29","64","60.03","8"
"02/03/12 16:19:41","9.9014","13.2","213.03","32","60.0","7"
"02/03/12 16:24:40","9.9025","0.0","212.58","89","60.0","7"
"02/03/12 16:29:42","9.903","14.1","212.25","128","60.0","6"
"02/04/12 07:44:46","9.9032","0.0","212.82","0","60.03","2"
"02/04/12 07:49:41","9.9038","14.5","213.43","6","60.03","3"
"02/04/12 07:54:42","9.9049","14.3","213.63","24","60.03","3"
"02/04/12 07:59:41","9.908","36.9","213.86","224","60.03","3"
"02/04/12 08:04:42","9.9117","50.3","213.71","215","60.0","4"
"02/04/12 08:09:42","9.9159","19.7","214.36","127","60.03","4"
"02/04/12 08:14:41","9.9174","3.0","214.2","213","60.03","4"
"02/04/12 08:19:42","9.9183","13.2","212.55","69","60.03","4"
"02/04/12 08:24:42","9.9192","0.0","213.72","137","60.03","4"
"02/04/12 08:29:41","9.92","12.0","214.03","113","60.0","4"
"02/04/12 08:34:41","9.9211","23.6","214.83","203","60.03","4"
"02/04/12 08:39:41","9.9223","22.3","213.07","141","60.03","5"
"02/04/12 08:44:41","9.9234","11.9","213.75","14","60.03","5"
"02/04/12 08:49:42","9.9248","14.5","212.69","21","60.03","5"
"02/04/12 08:54:41","9.9264","22.6","213.71","205","60.03","5"
"02/04/12 08:59:41","9.9283","34.6","213.2","170","60.0","5"
"02/04/12 09:04:42","9.93","35.5","213.33","156","60.03","6"
"02/04/12 09:09:41","9.933","71.2","214.61","368","60.0","6"
"02/04/12 09:14:41","9.9375","66.0","215.29","331","60.03","6"
"02/04/12 09:19:42","9.9423","48.4","214.3","228","60.03","6"
"02/04/12 09:24:41","9.9482","112.8","216.09","541","60.0","7"
"02/04/12 09:29:42","9.9547","41.7","214.73","197","60.03","7"
"02/04/12 09:34:42","9.9593","34.9","215.29","258","60.03","8"
"02/04/12 09:39:41","9.9624","42.5","214.88","338","60.03","8"
"02/04/12 09:44:41","9.9669","52.7","214.62","360","60.03","8"
"02/04/12 09:49:41","9.972","89.2","215.94","432","60.03","8"
"02/04/12 09:54:42","9.9771","52.8","214.66","369","60.03","8"
"02/04/12 09:59:41","9.9809","71.7","214.26","171","60.0","9"
"02/04/12 10:04:42","9.9855","36.5","214.23","353","60.03","9"
"02/04/12 10:09:42","9.9897","62.0","214.67","360","60.0","9"
"02/04/12 10:14:41","9.9935","65.1","215.13","332","60.07","9"
"02/04/12 10:19:42","9.9981","82.6","215.0","408","60.03","9"
"02/04/12 10:24:41","10.0039","42.5","213.57","319","60.03","9"
"02/04/12 10:29:41","10.0075","71.7","215.37","396","60.0","9"
"02/04/12 10:34:42","10.0118","81.4","216.02","405","60.03","9"
"02/04/12 10:39:42","10.0164","56.2","215.09","87","60.03","9"
"02/04/12 10:44:41","10.02","37.7","214.76","167","60.0","9"
"02/04/12 10:49:41","10.0237","65.2","214.78","370","60.03","9"
"02/04/12 10:54:42","10.0271","40.4","214.87","198","60.03","9"
"02/04/12 10:59:42","10.0321","81.0","215.01","398","60.03","8"
"02/04/12 11:04:43","10.0378","71.8","215.11","356","60.03","8"
"02/04/12 11:09:42","10.0439","96.3","215.18","465","60.03","8"
"02/04/12 11:14:41","10.0516","87.9","215.1","428","60.03","9"
"02/04/12 11:19:42","10.0612","155.1","216.82","712","60.03","9"
"02/04/12 11:24:42","10.073","195.2","219.01","883","60.03","9"
"02/04/12 11:29:41","10.0838","146.7","216.89","681","60.03","10"
"02/04/12 11:34:41","10.0939","135.8","217.32","636","60.03","10"
"02/04/12 11:39:41","10.0998","77.3","216.43","383","60.07","9"
"02/04/12 11:44:41","10.1039","54.5","216.07","286","60.03","9"
"02/04/12 11:49:41","10.1087","72.5","215.91","357","60.03","9"
"02/04/12 11:54:42","10.1137","55.6","215.13","263","60.03","9"
"02/04/12 11:59:41","10.1185","72.5","214.93","359","60.03","9"
"02/04/12 12:04:42","10.1228","53.8","214.71","110","60.03","9"
"02/04/12 12:09:42","10.1304","77.9","216.03","384","60.03","9"
"02/04/12 12:14:42","10.1388","184.0","217.99","849","60.03","9"
"02/04/12 12:19:41","10.1508","155.9","217.2","719","60.03","11"
"02/04/12 12:24:42","10.1638","201.4","218.46","908","60.03","11"
"02/04/12 12:29:41","10.1762","190.5","218.68","830","60.03","12"
"02/04/12 12:34:41","10.1896","182.7","218.43","830","60.0","13"
"02/04/12 12:39:41","10.2029","193.4","218.35","810","60.03","13"
"02/04/12 12:44:42","10.2173","188.1","218.47","832","60.03","13"
"02/04/12 12:49:41","10.2318","191.9","218.8","867","60.03","14"
"02/04/12 12:54:42","10.2465","189.9","218.56","851","60.03","14"
"02/04/12 12:59:42","10.2615","195.5","218.83","853","60.03","15"
"02/04/12 13:04:42","10.2764","194.9","218.32","880","60.03","15"
"02/04/12 13:09:41","10.2915","193.7","218.8","878","60.0","15"
"02/04/12 13:14:41","10.3066","190.7","219.09","865","60.0","15"
"02/04/12 13:19:43","10.3215","192.3","219.14","884","60.03","15"
"02/04/12 13:24:42","10.3352","194.1","218.36","867","60.0","15"
"02/04/12 13:29:42","10.345","195.0","218.79","868","60.03","14"
"02/04/12 13:34:42","10.3511","60.5","215.6","115","60.03","13"
"02/04/12 13:39:41","10.3562","53.7","215.38","103","60.03","11"
"02/04/12 13:44:42","10.3609","56.6","215.25","347","60.03","11"
"02/04/12 13:49:41","10.3652","66.9","216.39","339","60.0","10"
"02/04/12 13:54:42","10.3694","48.5","215.61","351","60.0","9"
"02/04/12 13:59:41","10.3732","54.5","216.12","104","60.03","9"
"02/04/12 14:04:42","10.3782","51.9","215.86","328","60.03","9"
"02/04/12 14:09:41","10.3824","65.1","215.11","332","60.03","9"
"02/04/12 14:14:42","10.3855","43.0","214.85","229","60.03","9"
"02/04/12 14:19:42","10.3877","18.5","214.39","17","60.0","8"
"02/04/12 14:24:41","10.3893","26.2","213.94","170","60.03","8"
"02/04/12 14:29:41","10.3954","61.8","215.81","201","60.03","8"
"02/04/12 14:34:42","10.4031","41.2","214.66","194","60.03","9"
"02/04/12 14:39:42","10.4145","193.4","217.59","876","60.0","9"
"02/04/12 14:44:41","10.4268","192.3","217.65","871","60.03","11"
"02/04/12 14:49:42","10.4377","172.5","216.75","786","60.03","10"
"02/04/12 14:54:43","10.4472","35.6","214.05","110","60.03","11"
"02/04/12 14:59:42","10.4509","30.4","214.79","215","60.0","9"
"02/04/12 15:04:42","10.4534","30.9","213.79","258","60.0","9"
"02/04/12 15:09:42","10.4574","37.1","213.74","172","60.07","9"
"02/04/12 15:14:42","10.4591","15.7","213.54","9","60.0","9"
"02/04/12 15:19:42","10.4602","13.7","213.43","72","60.03","8"
"02/04/12 15:24:41","10.4611","5.1","213.67","241","60.03","7"
"02/04/12 15:29:42","10.4619","12.5","214.81","82","60.03","7"
"02/04/12 15:34:43","10.4626","0.0","213.92","0","60.07","7"
"02/04/12 15:39:41","10.4631","0.0","213.31","0","60.0","6"
"02/04/12 15:44:42","10.4638","9.6","214.11","239","60.03","6"
"02/04/12 15:49:41","10.4644","14.1","213.89","1","60.03","6"
"02/04/12 15:54:42","10.465","0.0","213.87","0","60.03","6"
"02/04/12 15:59:42","10.4654","0.0","213.34","0","60.0","6"
"02/04/12 16:14:42","10.4658","0.0","212.92","0","60.0","6"
"02/05/12 07:24:42","10.4672","23.0","213.95","233","60.03","0"
"02/05/12 07:29:43","10.4678","0.0","213.13","0","60.0","1"
"02/05/12 07:39:42","10.4681","10.8","211.71","0","60.03","1"
"02/05/12 07:44:41","10.4687","34.1","213.15","97","60.03","2"
"02/05/12 07:49:41","10.4693","16.1","212.04","27","60.03","2"
"02/05/12 07:54:42","10.4755","86.1","213.91","418","60.0","3"
"02/05/12 07:59:42","10.4824","94.0","215.78","452","60.0","3"
"02/05/12 08:04:42","10.4901","101.2","215.02","489","60.0","4"
"02/05/12 08:09:42","10.4982","109.0","215.07","520","60.03","5"
"02/05/12 08:14:42","10.5069","116.8","215.74","552","60.0","6"
"02/05/12 08:19:43","10.5164","124.0","215.64","586","60.03","6"
"02/05/12 08:24:41","10.5262","130.6","215.26","617","60.0","7"
"02/05/12 08:29:41","10.5367","137.2","215.32","641","60.03","8"
"02/05/12 08:34:43","10.5477","143.3","215.46","669","60.0","9"
"02/05/12 08:39:41","10.559","149.8","216.86","692","60.03","9"
"02/05/12 08:44:42","10.571","156.1","216.23","717","60.03","9"
"02/05/12 08:49:42","10.5834","161.1","216.53","747","60.07","10"
"02/05/12 08:54:43","10.5963","168.6","217.41","769","60.0","11"
"02/05/12 08:59:42","10.6095","173.4","216.49","792","60.03","11"
"02/05/12 09:04:42","10.6232","178.5","216.6","809","60.03","11"
"02/05/12 09:09:41","10.6372","182.4","216.56","836","60.03","12"
"02/05/12 09:14:43","10.6517","187.5","217.53","848","60.03","12"
"02/05/12 09:19:43","10.6665","191.8","217.18","869","60.03","13"
"02/05/12 09:24:41","10.6816","195.9","217.22","893","60.03","13"
"02/05/12 09:29:42","10.6969","196.7","217.34","887","60.03","13"
"02/05/12 09:34:41","10.7122","196.8","217.57","895","60.03","14"
"02/05/12 09:39:42","10.7276","196.9","218.66","887","60.03","14"
"02/05/12 09:44:43","10.743","196.6","219.1","887","60.0","15"
"02/05/12 09:49:43","10.7583","196.5","218.1","888","60.03","15"
"02/05/12 09:54:43","10.7736","197.0","218.38","890","60.0","15"
"02/05/12 09:59:42","10.7888","195.6","217.82","888","60.03","16"
"02/05/12 10:04:42","10.8042","196.7","217.42","888","60.07","16"
"02/05/12 10:09:42","10.8194","195.5","218.04","884","60.03","16"
"02/05/12 10:14:42","10.8347","196.5","218.56","883","60.03","17"
"02/05/12 10:19:42","10.85","196.0","218.39","881","60.0","17"
"02/05/12 10:24:41","10.8653","196.0","217.65","888","60.03","17"
"02/05/12 10:29:43","10.8807","195.9","218.15","888","60.03","17"
"02/05/12 10:34:41","10.8959","196.3","218.17","885","60.03","17"
"02/05/12 10:39:43","10.9113","195.9","217.12","893","60.03","17"
"02/05/12 10:44:42","10.9265","196.1","217.94","890","60.03","18"
"02/05/12 10:49:41","10.9417","196.0","217.47","886","60.07","18"
"02/05/12 10:54:43","10.9571","195.9","217.94","885","60.03","18"
"02/05/12 10:59:42","10.9723","196.2","218.26","886","60.0","18"
"02/05/12 11:04:42","10.9877","195.8","217.77","890","60.0","18"
"02/05/12 11:09:42","11.0029","195.1","217.36","885","60.0","18"
"02/05/12 11:14:43","11.0182","195.9","217.62","891","60.03","19"
"02/05/12 11:19:42","11.0333","196.1","217.37","886","60.0","19"
"02/05/12 11:24:41","11.0486","196.2","217.46","884","60.0","19"
"02/05/12 11:29:41","11.0638","196.2","217.77","881","60.0","19"
"02/05/12 11:34:43","11.0792","195.6","217.22","893","60.03","19"
"02/05/12 11:39:43","11.0944","196.2","217.57","881","60.0","19"
"02/05/12 11:44:41","11.1096","195.8","217.96","883","60.07","19"
"02/05/12 11:49:43","11.1249","195.1","217.66","887","60.03","19"
"02/05/12 11:54:43","11.1402","195.6","217.83","887","60.03","19"
"02/05/12 11:59:42","11.1553","195.5","217.21","886","60.03","19"
"02/05/12 12:04:42","11.1706","195.3","217.98","885","60.03","19"
"02/05/12 12:09:42","11.1858","196.2","217.31","888","60.03","20"
"02/05/12 12:14:42","11.2011","195.4","218.61","880","60.0","20"
"02/05/12 12:19:43","11.2163","195.6","218.59","882","60.03","20"
"02/05/12 12:24:41","11.2316","195.8","218.61","886","60.03","21"
"02/05/12 12:29:42","11.2468","194.9","218.19","886","60.03","22"
"02/05/12 12:34:41","11.2621","196.1","219.21","878","60.03","22"
"02/05/12 12:44:42","11.2926","195.0","218.18","882","60.03","21"
"02/05/12 12:49:42","11.3078","196.1","219.35","879","60.03","21"
"02/05/12 12:54:43","11.3231","195.5","218.4","886","60.03","22"
"02/05/12 12:59:42","11.3383","195.9","219.26","880","60.03","22"
"02/05/12 13:04:43","11.3536","196.1","218.84","878","60.03","22"
"02/05/12 13:09:42","11.3688","195.5","217.92","888","60.07","22"
"02/05/12 13:14:43","11.3842","196.3","218.59","883","60.03","22"
"02/05/12 13:19:42","11.3994","196.5","219.1","884","60.03","22"
"02/05/12 13:24:43","11.4148","196.3","218.52","885","60.03","21"
"02/05/12 13:29:42","11.43","196.3","218.2","885","60.03","21"
"02/05/12 13:34:43","11.4454","196.0","218.49","884","60.03","20"
"02/05/12 13:39:42","11.4606","196.7","218.63","887","60.0","19"
"02/05/12 13:44:43","11.476","196.1","218.63","887","60.03","19"
"02/05/12 13:49:43","11.4913","196.1","218.09","880","60.03","19"
"02/05/12 13:54:42","11.5065","195.3","217.79","887","60.03","19"
"02/05/12 13:59:43","11.5216","192.5","218.08","868","60.03","19"
"02/05/12 14:04:43","11.5365","188.3","217.45","854","60.03","18"
"02/05/12 14:09:41","11.551","184.6","217.77","837","60.03","18"
"02/05/12 14:14:41","11.5653","180.7","218.27","822","60.0","17"
"02/05/12 14:19:43","11.5793","176.5","217.97","798","60.03","17"
"02/05/12 14:24:42","11.5929","172.3","218.35","785","60.03","17"
"02/05/12 14:29:42","11.606","167.7","218.27","764","60.03","17"
"02/05/12 14:34:41","11.619","163.8","218.54","746","60.03","16"
"02/05/12 14:39:42","11.6315","157.8","218.01","724","60.03","15"
"02/05/12 14:44:41","11.6436","152.8","217.47","705","60.03","16"
"02/05/12 14:49:42","11.6553","147.8","217.62","680","60.07","16"
"02/05/12 14:54:43","11.6666","143.3","217.5","657","60.03","15"
"02/05/12 14:59:42","11.6775","138.1","216.62","640","60.03","15"
"02/05/12 15:04:42","11.688","131.7","215.97","616","60.03","15"
"02/05/12 15:09:43","11.6981","126.1","216.19","590","60.03","15"
"02/05/12 15:14:42","11.7077","121.3","215.52","567","60.0","15"
"02/05/12 15:19:42","11.7168","114.6","216.11","541","60.03","15"
"02/05/12 15:24:43","11.7256","109.1","215.7","520","60.03","14"
"02/05/12 15:29:41","11.7337","103.3","214.92","495","60.03","13"
"02/05/12 15:34:42","11.7415","97.0","214.67","468","60.03","13"
"02/05/12 15:39:41","11.7488","90.8","214.81","444","60.03","13"
"02/05/12 15:44:41","11.7556","84.5","215.02","415","60.0","12"
"02/05/12 15:49:42","11.7619","78.2","214.98","391","60.03","12"
"02/05/12 15:54:43","11.7678","72.1","214.37","363","60.07","11"
"02/05/12 15:59:43","11.7732","65.5","213.79","334","60.03","11"
"02/05/12 16:04:42","11.7778","57.1","214.06","387","60.07","11"
"02/05/12 16:09:43","11.7816","55.0","213.71","329","60.0","11"
"02/05/12 16:14:42","11.7854","51.8","213.18","109","60.07","10"
"02/05/12 16:19:42","11.7886","33.1","212.62","240","60.0","10"
"02/05/12 16:24:42","11.7908","12.7","212.24","9","60.0","10"
"02/05/12 16:29:43","11.7918","12.4","212.12","0","60.0","9"
"02/05/12 16:34:43","11.7924","0.0","211.49","0","60.03","9"
"02/06/12 07:49:46","11.7929","10.4","213.95","1","60.03","3"
"02/06/12 07:59:45","11.7934","0.0","213.34","0","60.03","4"
"02/06/12 08:04:42","11.7938","0.0","211.79","0","60.03","4"
"02/06/12 08:09:44","11.7942","15.1","212.48","8","60.03","4"
"02/06/12 08:14:43","11.7947","13.5","211.85","0","60.0","4"
"02/06/12 08:19:42","11.7953","5.5","213.87","156","60.03","4"
"02/06/12 08:24:42","11.7961","0.0","212.85","210","60.0","5"
"02/06/12 08:29:42","11.797","13.4","212.92","24","60.0","5"
"02/06/12 08:34:42","11.7982","13.6","212.78","15","60.03","5"
"02/06/12 08:39:42","11.7998","21.0","212.59","159","60.03","5"
"02/06/12 08:44:43","11.8013","12.7","212.28","37","60.0","6"
"02/06/12 08:49:42","11.803","18.6","213.3","43","60.03","6"
"02/06/12 08:54:42","11.8054","30.1","213.52","243","60.0","6"
"02/06/12 08:59:42","11.8078","26.5","214.95","246","60.03","6"
"02/06/12 09:04:43","11.8103","42.3","215.12","141","60.03","6"
"02/06/12 09:09:42","11.8127","30.4","214.98","124","60.07","6"
"02/06/12 09:14:42","11.8143","14.2","214.89","28","60.0","6"
"02/06/12 09:19:42","11.8159","12.4","214.76","264","60.0","6"
"02/06/12 09:24:43","11.8172","21.3","213.67","94","60.03","6"
"02/06/12 09:29:42","11.8184","24.4","215.25","283","60.03","6"
"02/06/12 09:34:43","11.8196","11.4","213.65","8","60.07","6"
"02/06/12 09:39:43","11.8207","14.3","213.93","1","60.03","6"
"02/06/12 09:44:44","11.8215","11.3","213.16","6","60.03","6"
"02/06/12 09:49:42","11.8223","8.6","212.89","104","60.03","6"
"02/06/12 09:54:42","11.8233","13.5","213.45","3","60.03","6"
"02/06/12 09:59:42","11.8245","15.3","213.32","34","60.03","6"
"02/06/12 10:04:43","11.8257","17.7","213.91","8","60.03","6"
"02/06/12 10:09:44","11.8272","24.2","213.98","265","60.07","6"
"02/06/12 10:14:44","11.8285","14.4","214.17","3","60.03","6"
"02/06/12 10:19:42","11.8301","29.7","214.49","24","60.03","6"
"02/06/12 10:24:42","11.832","26.2","212.8","325","60.0","6"
"02/06/12 10:29:44","11.8344","33.9","214.19","225","60.03","6"
"02/06/12 10:34:42","11.8372","35.0","213.89","144","60.03","7"
"02/06/12 10:39:43","11.8402","31.1","214.0","240","60.03","7"
"02/06/12 10:44:43","11.8422","30.4","213.69","108","60.03","7"
"02/06/12 10:49:44","11.8449","34.7","212.97","195","60.0","7"
"02/06/12 10:54:43","11.8466","25.6","213.0","198","60.03","7"
"02/06/12 10:59:42","11.8477","20.8","212.36","221","60.0","6"
"02/06/12 11:04:44","11.8487","21.0","213.08","244","60.03","6"
"02/06/12 11:09:42","11.8499","15.5","213.67","10","60.0","6"
"02/06/12 11:14:43","11.851","12.6","212.76","130","60.03","6"
"02/06/12 11:19:42","11.853","34.5","213.63","264","60.03","6"
"02/06/12 11:24:42","11.8558","42.2","214.08","272","60.0","7"
"02/06/12 11:29:42","11.8586","30.9","214.77","81","60.0","7"
"02/06/12 11:34:43","11.8601","20.2","213.21","205","60.0","7"
"02/06/12 11:39:42","11.8612","16.8","213.48","16","60.03","7"
"02/06/12 11:44:43","11.8628","33.0","213.41","139","60.03","7"
"02/06/12 11:49:42","11.8655","31.2","214.73","263","60.0","8"
"02/06/12 11:54:42","11.8682","38.2","214.5","206","60.03","8"
"02/06/12 11:59:43","11.8711","38.0","214.58","360","60.0","8"
"02/06/12 12:04:42","11.8745","41.9","214.61","389","60.03","9"
"02/06/12 12:09:43","11.8784","38.7","214.25","102","60.0","9"
"02/06/12 12:14:42","11.8814","31.6","213.63","280","60.03","9"
"02/06/12 12:19:43","11.8848","49.8","215.05","233","60.0","9"
"02/06/12 12:24:42","11.8887","52.5","215.51","362","60.03","9"
"02/06/12 12:29:43","11.8951","78.3","216.34","387","60.03","10"
"02/06/12 12:34:42","11.9015","59.2","215.24","106","60.03","10"
"02/06/12 12:39:42","11.9053","70.0","215.93","354","60.03","10"
"02/06/12 12:44:44","11.9107","69.9","214.09","354","60.0","10"
"02/06/12 12:49:42","11.9153","42.9","214.9","367","60.03","10"
"02/06/12 12:54:43","11.9188","42.2","215.3","236","60.0","10"
"02/06/12 12:59:42","11.9214","29.5","214.66","39","60.0","9"
"02/06/12 13:04:42","11.9233","27.8","214.06","17","60.0","9"
"02/06/12 13:09:42","11.9251","30.1","214.36","64","60.03","8"
"02/06/12 13:14:42","11.9268","34.7","214.27","276","60.0","8"
"02/06/12 13:19:42","11.9287","18.7","214.3","40","60.0","8"
"02/06/12 13:24:43","11.9302","10.5","214.36","24","60.03","7"
"02/06/12 13:29:43","11.9316","13.8","214.42","27","60.0","7"
"02/06/12 13:34:43","11.9327","22.3","213.85","154","60.0","6"
"02/06/12 13:39:43","11.934","22.4","214.09","26","60.0","6"
"02/06/12 13:44:42","11.9354","15.2","214.15","202","60.0","6"
"02/06/12 13:49:42","11.9367","14.7","214.18","33","60.0","6"
"02/06/12 13:54:42","11.9377","13.7","213.12","3","60.0","6"
"02/06/12 13:59:44","11.9388","19.8","213.6","190","60.03","6"
"02/06/12 14:04:43","11.9397","16.2","214.67","68","60.03","6"
"02/06/12 14:09:43","11.9405","14.1","213.45","1","60.0","6"
"02/06/12 14:14:44","11.9413","6.3","214.13","205","60.0","6"
"02/06/12 14:19:42","11.9423","12.6","213.34","1","60.0","6"
"02/06/12 14:24:43","11.9433","10.6","214.23","3","60.03","6"
"02/06/12 14:29:43","11.9443","14.8","213.13","0","60.03","6"
"02/06/12 14:34:43","11.9451","10.5","214.17","1","60.03","5"
"02/06/12 14:39:42","11.946","4.5","215.03","237","60.0","5"
"02/06/12 14:44:42","11.9468","12.2","213.82","32","60.03","5"
"02/06/12 14:49:42","11.9476","14.1","214.33","95","60.0","5"
"02/06/12 14:54:44","11.9485","16.4","213.77","67","60.03","5"
"02/06/12 14:59:43","11.9496","13.2","213.78","259","60.0","5"
"02/06/12 15:04:44","11.9505","0.0","213.9","80","60.03","5"
"02/06/12 15:09:43","11.9512","0.0","213.02","0","60.0","5"
"02/06/12 15:14:44","11.9518","8.2","213.7","0","60.0","5"
"02/06/12 15:19:44","11.9525","7.5","213.97","0","60.0","5"
"02/06/12 15:24:42","11.9527","0.0","212.96","0","60.0","5"
"02/06/12 15:29:43","11.9528","0.0","213.47","0","60.0","5"
"02/07/12 07:29:44","11.9545","0.0","214.88","0","60.03","-5"
"02/07/12 07:34:44","11.9548","10.8","214.2","87","60.03","-5"
"02/07/12 07:39:44","11.9552","0.0","214.29","0","60.07","-4"
"02/07/12 07:44:42","11.9559","11.7","213.31","21","60.03","-4"
"02/07/12 07:49:43","11.9569","25.6","214.2","172","60.0","-4"
"02/07/12 07:54:43","11.9586","31.2","213.69","254","60.07","-4"
"02/07/12 07:59:43","11.9628","100.2","216.24","474","60.03","-3"
"02/07/12 08:04:44","11.9677","24.7","213.72","132","60.03","-3"
"02/07/12 08:09:43","11.9699","31.8","212.97","140","60.03","-3"
"02/07/12 08:14:44","11.972","23.0","213.29","243","60.03","-3"
"02/07/12 08:19:43","11.9737","28.1","213.03","30","60.03","-3"
"02/07/12 08:24:43","11.9762","63.8","213.64","326","60.03","-2"
"02/07/12 08:29:42","11.9788","33.5","213.82","150","60.03","-2"
"02/07/12 08:34:44","11.9818","44.2","214.41","261","60.07","-2"
"02/07/12 08:39:42","11.9863","107.8","215.9","511","60.07","-2"
"02/07/12 08:44:44","11.9972","114.1","215.68","544","60.03","-1"
"02/07/12 08:49:44","12.0107","92.3","214.44","449","60.0","1"
"02/07/12 08:54:43","12.0247","144.9","216.98","674","60.03","2"
"02/07/12 08:59:43","12.0392","136.3","216.23","634","60.0","2"
"02/07/12 09:04:42","12.0519","175.7","217.33","803","60.03","2"
"02/07/12 09:09:43","12.0663","143.3","216.54","662","60.03","3"
"02/07/12 09:14:44","12.0804","196.3","218.16","896","60.03","4"
"02/07/12 09:19:42","12.0956","196.8","217.77","897","60.03","4"
"02/07/12 09:24:42","12.111","195.6","216.2","892","60.03","5"
"02/07/12 09:29:43","12.1257","129.3","215.12","608","60.07","6"
"02/07/12 09:34:44","12.1384","149.4","216.23","694","60.03","6"
"02/07/12 09:39:44","12.1526","165.6","217.09","761","60.03","6"
"02/07/12 09:44:43","12.1657","122.3","216.84","571","60.0","6"
"02/07/12 09:49:43","12.1779","158.6","216.71","729","60.03","6"
"02/07/12 09:54:43","12.1919","194.6","218.9","885","60.03","7"
"02/07/12 09:59:43","12.2071","194.4","218.16","892","60.0","8"
"02/07/12 10:04:44","12.2213","193.9","217.54","883","60.03","7"
"02/07/12 10:09:43","12.2364","194.2","217.65","891","60.03","8"
"02/07/12 10:14:44","12.2513","197.0","217.05","900","60.03","9"
"02/07/12 10:19:43","12.2662","192.3","218.42","874","60.0","9"
"02/07/12 10:24:42","12.2812","195.0","217.95","866","60.07","9"
"02/07/12 10:29:43","12.2933","171.4","216.69","787","60.03","9"
"02/07/12 10:34:44","12.3081","192.0","217.13","893","60.03","9"
"02/07/12 10:39:43","12.3231","192.1","217.2","859","60.03","11"
"02/07/12 10:44:44","12.3362","187.5","218.37","863","60.03","9"
"02/07/12 10:49:43","12.351","193.5","218.27","843","60.03","10"
"02/07/12 10:54:44","12.366","192.8","218.5","886","60.03","10"
"02/07/12 10:59:43","12.3807","193.6","218.0","877","60.0","11"
"02/07/12 11:04:43","12.3958","194.5","218.85","859","60.03","10"
"02/07/12 11:09:42","12.4106","190.3","218.38","866","60.03","11"
"02/07/12 11:14:42","12.4256","190.8","217.55","870","60.03","10"
"02/07/12 11:19:44","12.4407","192.6","218.91","865","60.03","11"
"02/07/12 11:24:44","12.4557","191.7","217.92","866","60.03","11"
"02/07/12 11:29:44","12.4707","191.1","218.3","866","60.0","11"
"02/07/12 11:34:44","12.4856","194.3","218.2","846","60.03","12"
"02/07/12 11:39:42","12.5005","191.7","217.8","876","60.03","12"
"02/07/12 11:44:43","12.5155","191.6","217.24","845","60.03","12"
"02/07/12 11:49:42","12.5304","190.7","216.75","881","60.03","11"
"02/07/12 11:54:43","12.5443","196.5","216.64","897","60.03","11"
"02/07/12 11:59:43","12.5589","191.1","217.85","883","60.0","11"
"02/07/12 12:04:44","12.574","193.5","217.56","882","60.03","12"
"02/07/12 12:09:44","12.5891","191.0","217.97","879","60.03","13"
"02/07/12 12:14:43","12.604","194.0","219.02","845","60.03","12"
"02/07/12 12:19:43","12.619","191.6","216.98","879","60.03","12"
"02/07/12 12:24:43","12.634","191.3","217.44","878","60.03","12"
"02/07/12 12:29:43","12.649","191.9","217.64","870","60.03","12"
"02/07/12 12:34:44","12.6642","192.0","218.17","872","60.03","12"
"02/07/12 12:39:42","12.6791","194.9","217.36","871","60.03","13"
"02/07/12 12:44:44","12.6943","191.5","217.85","894","60.03","13"
"02/07/12 12:49:43","12.7093","194.2","217.63","890","60.03","13"
"02/07/12 12:54:44","12.7246","194.1","217.33","880","60.03","13"
"02/07/12 12:59:43","12.7397","194.4","216.62","897","60.03","13"
"02/07/12 13:04:44","12.755","192.2","216.8","879","60.07","12"
"02/07/12 13:09:42","12.7701","195.4","216.63","888","60.03","12"
"02/07/12 13:14:44","12.7855","194.6","217.31","880","60.03","12"
"02/07/12 13:19:44","12.8006","194.1","216.95","880","60.03","11"
"02/07/12 13:24:44","12.8159","195.2","216.89","894","60.03","11"
"02/07/12 13:29:44","12.8312","196.3","217.53","884","60.0","11"
"02/07/12 13:34:43","12.8465","197.8","217.79","869","60.0","11"
"02/07/12 13:39:44","12.8618","197.1","217.62","895","60.03","11"
"02/07/12 13:44:43","12.8771","196.3","217.5","904","60.03","10"
"02/07/12 13:49:43","12.8925","197.2","217.33","897","60.03","10"
"02/07/12 13:54:44","12.9079","196.8","217.13","893","60.03","10"
"02/07/12 13:59:43","12.9232","197.2","217.22","892","60.03","9"
"02/07/12 14:04:44","12.9386","197.0","216.35","893","60.03","9"
"02/07/12 14:09:42","12.9538","194.9","217.18","883","60.03","9"
"02/07/12 14:14:44","12.9689","191.1","216.98","870","60.03","9"
"02/07/12 14:19:44","12.9836","186.8","217.23","850","60.03","9"
"02/07/12 14:24:44","12.998","181.1","216.65","831","60.03","9"
"02/07/12 14:29:42","13.0119","178.0","217.09","814","60.03","8"
"02/07/12 14:34:44","13.0256","172.9","217.24","790","60.03","8"
"02/07/12 14:39:44","13.0389","167.2","216.67","769","60.0","8"
"02/07/12 14:44:43","13.0516","161.3","216.73","742","60.03","7"
"02/07/12 14:49:44","13.064","155.2","216.07","721","60.07","7"
"02/07/12 14:54:42","13.0759","150.3","216.91","692","60.0","7"
"02/07/12 14:59:43","13.0874","144.6","216.62","670","60.0","6"
"02/07/12 15:04:42","13.0985","138.7","216.96","645","60.0","6"
"02/07/12 15:09:44","13.1089","132.7","216.74","619","60.03","6"
"02/07/12 15:14:44","13.1191","126.5","216.1","593","60.0","6"
"02/07/12 15:19:43","13.1286","120.6","215.32","570","60.03","5"
"02/07/12 15:24:43","13.1379","115.4","216.46","547","60.03","5"
"02/07/12 15:29:43","13.1465","108.2","216.08","515","60.03","4"
"02/07/12 15:34:43","13.1547","102.1","216.04","491","60.03","4"
"02/07/12 15:39:44","13.1625","95.4","215.85","459","60.03","4"
"02/07/12 15:44:43","13.1697","89.5","216.37","435","60.03","3"
"02/07/12 15:49:44","13.1763","82.6","215.51","402","60.0","3"
"02/07/12 15:54:43","13.1824","75.6","214.59","378","60.07","2"
"02/07/12 15:59:43","13.188","68.9","214.72","349","60.03","2"
"02/07/12 16:04:44","13.1932","62.4","214.91","317","60.0","2"
"02/07/12 16:09:43","13.1974","46.9","214.1","349","60.03","1"
"02/07/12 16:14:43","13.2013","55.4","213.93","151","60.0","1"
"02/07/12 16:19:43","13.2047","31.7","214.09","118","60.03","1"
"02/07/12 16:24:44","13.2065","11.0","214.07","13","60.03","0"
"02/07/12 16:29:43","13.2077","14.7","212.53","6","60.03","0"
"02/07/12 16:34:43","13.2083","6.4","212.37","154","60.0","-1"
"02/08/12 07:19:43","13.2105","19.8","213.97","328","60.07","-2"
"02/08/12 07:24:43","13.2129","40.2","215.17","261","60.03","-1"
"02/08/12 07:29:45","13.216","38.4","213.63","146","60.07","-1"
"02/08/12 07:34:45","13.2198","54.9","213.25","244","60.03","0"
"02/08/12 07:39:44","13.2236","40.5","213.98","167","60.0","0"
"02/08/12 07:44:45","13.2275","47.4","213.31","325","60.03","1"
"02/08/12 07:49:43","13.2313","62.6","214.64","137","60.03","1"
"02/08/12 07:54:44","13.2356","72.9","214.97","360","60.0","1"
"02/08/12 07:59:44","13.242","101.7","215.02","482","59.96","2"
"02/08/12 08:04:43","13.2502","109.3","215.56","512","60.03","2"
"02/08/12 08:09:43","13.2589","116.9","215.87","552","60.0","2"
"02/08/12 08:14:45","13.2685","126.0","215.74","595","60.03","3"
"02/08/12 08:19:44","13.2787","135.0","216.1","630","60.03","3"
"02/08/12 08:24:45","13.2896","143.2","216.02","665","60.03","4"
"02/08/12 08:29:43","13.3009","150.1","217.34","693","60.03","5"
"02/08/12 08:34:45","13.3129","156.4","217.08","723","60.03","5"
"02/08/12 08:39:44","13.3253","163.1","217.74","747","60.03","6"
"02/08/12 08:44:44","13.3382","169.3","216.85","780","60.03","6"
"02/08/12 08:49:43","13.3514","173.5","216.82","797","60.03","6"
"02/08/12 08:54:45","13.3653","179.8","217.64","816","60.03","6"
"02/08/12 08:59:45","13.3794","184.4","216.45","838","59.96","6"
"02/08/12 09:04:44","13.394","186.6","218.19","845","60.0","6"
"02/08/12 09:09:43","13.4086","189.2","217.66","863","60.07","6"
"02/08/12 09:14:43","13.4236","195.0","218.14","882","60.03","6"
"02/08/12 09:19:43","13.439","197.8","218.47","881","60.0","7"
"02/08/12 09:24:44","13.4544","197.4","218.66","891","60.03","7"
"02/08/12 09:29:43","13.4685","173.3","217.27","789","60.03","7"
"02/08/12 09:34:43","13.4823","194.2","218.21","873","60.03","7"
"02/08/12 09:39:44","13.4966","198.0","217.67","892","60.03","7"
"02/08/12 09:44:44","13.5119","197.2","218.71","875","60.0","7"
"02/08/12 09:49:44","13.5271","197.3","217.8","900","60.0","7"
"02/08/12 09:54:45","13.5425","195.6","217.52","860","60.03","7"
"02/08/12 09:59:45","13.5576","193.8","216.54","879","60.03","7"
"02/08/12 10:04:43","13.5728","193.9","216.92","878","60.03","7"
"02/08/12 10:09:44","13.5879","194.6","217.97","864","60.03","7"
"02/08/12 10:14:43","13.6031","195.2","218.5","866","60.03","7"
"02/08/12 10:19:45","13.6183","194.0","217.32","847","60.0","7"
"02/08/12 10:24:45","13.6333","178.6","217.46","815","60.03","7"
"02/08/12 10:29:44","13.6483","196.4","217.73","857","60.03","7"
"02/08/12 10:34:45","13.6633","191.0","217.64","886","60.07","8"
"02/08/12 10:39:43","13.6782","195.1","218.56","838","60.03","8"
"02/08/12 10:44:43","13.6931","191.7","218.52","868","60.03","9"
"02/08/12 10:49:43","13.7081","188.3","219.0","867","60.03","9"
"02/08/12 10:54:44","13.7231","189.9","218.6","866","60.03","9"
"02/08/12 10:59:43","13.7379","191.1","219.12","854","60.03","9"
"02/08/12 11:04:43","13.7528","191.1","218.14","872","60.0","9"
"02/08/12 11:09:43","13.7677","189.3","218.97","870","60.03","9"
"02/08/12 11:14:45","13.7827","187.1","218.67","859","60.03","9"
"02/08/12 11:19:43","13.7975","196.4","219.57","865","60.0","9"
"02/08/12 11:24:44","13.8124","189.4","217.89","857","60.07","9"
"02/08/12 11:29:45","13.8273","187.4","218.0","857","60.07","9"
"02/08/12 11:34:43","13.8421","192.1","218.16","876","60.03","9"
"02/08/12 11:39:45","13.8573","197.2","217.35","891","60.0","9"
"02/08/12 11:44:45","13.8727","195.3","216.07","892","60.03","10"
"02/08/12 11:49:43","13.8879","195.8","216.82","893","60.03","10"
"02/08/12 11:54:44","13.9032","195.8","217.36","892","60.07","10"
"02/08/12 11:59:43","13.9184","196.6","216.28","889","59.96","10"
"02/08/12 12:04:43","13.9338","196.2","217.05","892","60.03","11"
"02/08/12 12:09:44","13.9491","196.4","216.22","893","60.0","11"
"02/08/12 12:14:45","13.9645","195.7","216.43","891","60.03","11"
"02/08/12 12:19:43","13.9797","196.2","215.3","887","60.0","11"
"02/08/12 12:24:44","13.995","196.4","216.96","880","60.0","10"
"02/08/12 12:29:44","14.0103","195.5","217.23","889","60.0","11"
"02/08/12 12:34:44","14.0256","196.3","217.29","883","60.0","11"
"02/08/12 12:39:45","14.0409","195.7","217.37","887","60.0","11"
"02/08/12 12:44:44","14.0562","196.4","217.84","889","60.0","11"
"02/08/12 12:49:43","14.0715","195.9","217.47","887","60.0","11"
"02/08/12 12:54:45","14.0869","196.3","217.38","888","60.0","11"
"02/08/12 12:59:43","14.1021","196.8","217.39","889","60.0","11"
"02/08/12 13:04:43","14.1174","196.8","216.21","893","60.03","11"
"02/08/12 13:09:44","14.1327","196.7","217.21","892","60.03","11"
"02/08/12 13:14:44","14.148","196.9","217.28","891","60.0","11"
"02/08/12 13:19:43","14.1633","196.6","217.35","894","60.0","11"
"02/08/12 13:24:45","14.1787","196.5","216.29","898","60.03","11"
"02/08/12 13:29:43","14.1938","196.8","216.69","890","60.0","11"
"02/08/12 13:34:45","14.2093","196.9","217.16","891","60.0","11"
"02/08/12 13:39:45","14.2246","197.2","217.59","890","60.0","11"
"02/08/12 13:44:43","14.2399","197.0","217.0","892","60.03","11"
"02/08/12 13:49:44","14.2553","196.6","217.99","885","60.03","11"
"02/08/12 13:54:43","14.2706","196.8","218.06","883","60.0","11"
"02/08/12 13:59:43","14.286","196.9","217.77","890","59.96","10"
"02/08/12 14:04:44","14.3014","197.5","217.04","895","60.0","10"
"02/08/12 14:09:44","14.3167","197.6","217.62","890","60.0","10"
"02/08/12 14:14:44","14.3317","185.4","216.77","844","60.0","10"
"02/08/12 14:19:44","14.3459","179.9","217.98","815","60.0","11"
"02/08/12 14:24:45","14.3592","162.4","217.64","744","60.03","11"
"02/08/12 14:29:43","14.3725","177.1","216.85","811","60.07","11"
"02/08/12 14:34:43","14.3861","174.6","216.97","793","59.96","10"
"02/08/12 14:39:44","14.3994","168.9","216.96","776","60.03","10"
"02/08/12 14:44:44","14.4121","158.9","215.93","725","60.0","10"
"02/08/12 14:49:45","14.4246","157.6","216.68","726","60.03","10"
"02/08/12 14:54:43","14.4362","151.8","216.45","707","60.03","9"
"02/08/12 14:59:43","14.4478","146.4","217.23","675","60.0","9"
"02/08/12 15:04:44","14.4591","141.6","216.79","657","60.0","9"
"02/08/12 15:09:45","14.4699","135.2","216.58","630","60.03","9"
"02/08/12 15:14:44","14.48","128.8","216.4","604","60.0","9"
"02/08/12 15:19:45","14.4899","123.5","217.07","577","60.03","9"
"02/08/12 15:24:45","14.4992","116.4","216.59","551","60.0","9"
"02/08/12 15:29:45","14.508","111.0","215.4","526","60.0","8"
"02/08/12 15:34:45","14.5164","104.3","215.84","499","60.0","8"
"02/08/12 15:39:44","14.5243","99.0","216.1","476","60.0","7"
"02/08/12 15:44:44","14.5318","92.1","215.24","448","60.0","7"
"02/08/12 15:49:43","14.5387","86.1","214.88","423","60.0","7"
"02/08/12 15:54:45","14.5452","79.6","214.74","393","60.07","6"
"02/08/12 15:59:45","14.5511","72.8","214.91","363","60.0","6"
"02/08/12 16:04:43","14.5564","65.8","214.73","335","60.0","6"
"02/08/12 16:09:43","14.5609","55.7","214.1","238","59.96","5"
"02/08/12 16:14:45","14.5649","58.1","213.31","99","59.96","5"
"02/08/12 16:19:45","14.568","26.4","212.91","58","60.0","5"
"02/08/12 16:24:45","14.5696","17.9","212.85","32","60.03","4"
"02/08/12 16:29:43","14.5709","15.0","212.48","68","60.0","4"
"02/08/12 16:34:44","14.5717","0.0","211.76","0","60.0","4"
"02/08/12 16:39:45","14.5721","11.6","211.76","6","60.0","3"
"02/09/12 07:19:45","14.5748","33.1","214.61","252","60.03","-2"
"02/09/12 07:24:44","14.5775","47.6","214.77","278","60.03","-1"
"02/09/12 07:29:45","14.5792","14.1","213.57","90","60.03","-1"
"02/09/12 07:34:45","14.5802","11.1","213.7","232","60.03","-1"
"02/09/12 07:39:44","14.5827","31.5","213.35","51","60.07","0"
"02/09/12 07:44:45","14.5838","13.8","214.17","34","60.03","0"
"02/09/12 07:49:44","14.5849","19.4","213.36","161","60.03","0"
"02/09/12 07:54:44","14.5861","13.0","213.79","214","60.0","0"
"02/09/12 07:59:45","14.5874","17.4","213.84","11","60.0","0"
"02/09/12 08:04:45","14.5888","16.8","214.01","14","60.03","0"
"02/09/12 08:09:44","14.5905","24.6","214.58","27","60.0","0"
"02/09/12 08:14:45","14.5926","39.0","213.68","272","60.0","0"
"02/09/12 08:19:45","14.5989","98.9","215.64","476","60.03","1"
"02/09/12 08:24:45","14.6071","122.1","216.07","573","60.07","2"
"02/09/12 08:29:44","14.616","101.1","216.23","483","60.03","2"
"02/09/12 08:34:44","14.6246","116.5","216.04","552","60.03","3"
"02/09/12 08:39:45","14.6336","130.5","216.8","614","60.03","3"
"02/09/12 08:44:44","14.6434","94.6","215.0","462","60.03","4"
"02/09/12 08:49:45","14.6542","179.7","217.21","821","60.03","5"
"02/09/12 08:54:45","14.6678","178.1","216.79","812","60.03","6"
"02/09/12 08:59:45","14.6794","107.1","215.56","509","60.0","6"
"02/09/12 09:04:45","14.6878","108.3","216.07","514","60.03","6"
"02/09/12 09:09:45","14.6952","79.1","214.66","392","60.03","5"
"02/09/12 09:14:45","14.7019","71.8","215.17","362","60.0","5"
"02/09/12 09:19:45","14.7076","88.3","215.22","432","60.03","5"
"02/09/12 09:24:44","14.7153","103.6","215.56","494","60.03","5"
"02/09/12 09:29:45","14.7232","86.4","216.07","422","60.03","5"
"02/09/12 09:34:45","14.7305","120.2","216.31","569","60.07","4"
"02/09/12 09:39:44","14.7425","193.5","216.92","881","60.03","6"
"02/09/12 09:44:45","14.7576","140.6","216.21","651","60.03","6"
"02/09/12 09:49:45","14.7708","171.1","217.2","784","60.0","7"
"02/09/12 09:54:44","14.7823","197.2","217.72","888","60.03","7"
"02/09/12 09:59:45","14.7977","196.0","217.96","891","60.0","8"
"02/09/12 10:04:45","14.8129","195.0","218.67","890","60.07","9"
"02/09/12 10:09:45","14.8282","197.3","218.45","876","60.03","9"
"02/09/12 10:14:45","14.8432","184.6","217.48","839","60.07","10"
"02/09/12 10:19:45","14.8566","175.7","216.71","805","60.03","9"
"02/09/12 10:24:45","14.8716","197.9","216.8","906","60.07","10"
"02/09/12 10:29:45","14.8866","165.0","217.48","749","60.0","10"
"02/09/12 10:34:44","14.8983","139.3","216.92","645","60.03","10"
"02/09/12 10:39:45","14.9103","144.6","217.59","669","60.07","9"
"02/09/12 10:44:44","14.9223","189.9","217.74","861","60.07","9"
"02/09/12 10:49:45","14.9376","196.9","218.12","884","60.03","10"
"02/09/12 10:54:45","14.9525","191.3","218.35","879","60.0","10"
"02/09/12 10:59:45","14.9674","192.4","218.63","878","60.0","11"
"02/09/12 11:04:44","14.9822","192.2","218.32","849","60.0","11"
"02/09/12 11:09:45","14.9971","192.9","219.19","869","60.07","12"
"02/09/12 11:14:44","15.0121","188.9","218.96","832","60.0","12"
"02/09/12 11:19:44","15.027","197.1","219.03","853","60.03","13"
"02/09/12 11:24:44","15.0421","193.2","218.14","880","60.0","13"
"02/09/12 11:29:45","15.0574","196.0","217.98","896","60.03","13"
"02/09/12 11:34:44","15.0725","194.9","217.82","846","60.03","13"
