"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"02/09/12 11:39:45","15.0877","191.7","218.44","875","60.03","13"
"02/09/12 11:44:44","15.1028","187.8","217.08","860","60.03","13"
"02/09/12 11:49:45","15.1179","195.6","218.02","888","60.07","14"
"02/09/12 11:54:44","15.133","196.2","217.67","889","60.03","14"
"02/09/12 11:59:45","15.1483","196.1","217.91","884","60.0","15"
"02/09/12 12:04:45","15.1636","195.4","217.85","886","60.03","16"
"02/09/12 12:09:44","15.1789","196.2","218.66","887","60.0","17"
"02/09/12 12:14:44","15.1941","196.6","217.61","889","60.03","16"
"02/09/12 12:19:44","15.2094","192.0","217.23","873","60.03","15"
"02/09/12 12:24:44","15.2205","131.4","215.85","614","60.03","13"
"02/09/12 12:29:44","15.232","197.4","217.85","894","60.03","13"
"02/09/12 12:34:45","15.2474","195.9","217.94","889","60.03","14"
"02/09/12 12:39:44","15.2627","196.4","217.45","891","60.03","14"
"02/09/12 12:44:44","15.2778","195.7","217.84","876","60.03","15"
"02/09/12 12:49:44","15.2931","196.3","217.0","886","60.0","15"
"02/09/12 12:54:44","15.3084","197.6","218.05","894","60.03","15"
"02/09/12 12:59:44","15.3237","196.6","218.09","889","60.0","15"
"02/09/12 13:04:44","15.3359","95.4","215.15","464","60.03","13"
"02/09/12 13:09:45","15.3427","65.5","214.47","334","60.03","12"
"02/09/12 13:14:44","15.3476","48.3","214.27","360","60.03","11"
"02/09/12 13:19:44","15.3515","40.7","214.73","329","60.03","11"
"02/09/12 13:24:45","15.3554","43.5","215.34","256","60.03","10"
"02/09/12 13:29:44","15.3592","49.8","214.75","420","60.03","9"
"02/09/12 13:34:44","15.363","49.2","214.21","376","60.03","9"
"02/09/12 13:39:45","15.3669","64.7","214.99","142","60.07","9"
"02/09/12 13:44:44","15.3723","160.6","216.6","742","60.03","9"
"02/09/12 13:49:45","15.3843","184.7","217.4","840","60.03","10"
"02/09/12 13:54:45","15.3942","96.7","215.29","470","60.03","10"
"02/09/12 13:59:45","15.4031","118.5","215.62","560","60.03","10"
"02/09/12 14:04:45","15.4112","92.9","215.01","448","60.0","10"
"02/09/12 14:09:45","15.4207","118.9","215.96","557","60.07","10"
"02/09/12 14:14:44","15.4297","119.0","215.93","562","60.0","10"
"02/09/12 14:19:45","15.44","128.9","216.46","606","60.03","11"
"02/09/12 14:24:44","15.4485","81.3","215.7","400","60.03","11"
"02/09/12 14:29:45","15.4553","87.6","215.77","423","60.03","10"
"02/09/12 14:34:45","15.4619","86.9","216.55","424","60.03","10"
"02/09/12 14:39:45","15.4692","88.0","216.75","423","60.03","9"
"02/09/12 14:44:45","15.4748","69.6","215.77","351","60.03","9"
"02/09/12 14:49:44","15.4791","43.5","215.83","342","60.07","9"
"02/09/12 14:54:45","15.483","50.8","216.06","99","60.03","9"
"02/09/12 14:59:44","15.4869","40.1","215.5","329","60.0","9"
"02/09/12 15:04:45","15.4907","52.2","214.61","416","60.03","9"
"02/09/12 15:09:45","15.494","43.8","214.7","316","60.03","8"
"02/09/12 15:14:45","15.497","43.5","214.23","297","60.03","8"
"02/09/12 15:19:45","15.5001","43.7","214.53","305","60.03","8"
"02/09/12 15:24:45","15.5037","56.5","214.68","171","60.03","7"
"02/09/12 15:29:44","15.5074","39.8","215.13","134","60.0","7"
"02/09/12 15:34:45","15.5111","40.1","213.59","285","60.03","7"
"02/09/12 15:39:44","15.5148","42.8","213.76","241","60.0","7"
"02/09/12 15:44:45","15.5186","49.4","214.51","360","60.03","7"
"02/09/12 15:49:44","15.5219","46.3","214.09","312","60.03","7"
"02/09/12 15:54:46","15.5246","25.6","214.54","142","60.07","7"
"02/09/12 15:59:44","15.5263","13.2","212.68","78","60.0","6"
"02/09/12 16:04:45","15.5275","10.9","212.34","228","60.03","6"
"02/09/12 16:09:45","15.5286","13.2","212.88","7","60.0","6"
"02/09/12 16:14:44","15.5295","0.0","212.0","40","60.0","6"
"02/09/12 16:19:46","15.5304","14.7","212.61","5","60.0","6"
"02/09/12 16:24:44","15.531","12.4","211.89","1","60.03","6"
"02/09/12 16:29:45","15.5314","0.0","212.09","0","60.0","5"
"02/09/12 16:39:44","15.5317","0.0","211.74","0","60.03","4"
"02/10/12 07:44:45","15.5325","0.0","213.28","0","60.03","-9"
"02/10/12 07:49:45","15.533","0.0","212.71","229","60.03","-8"
"02/10/12 07:54:45","15.5339","22.3","212.86","261","60.03","-8"
"02/10/12 07:59:45","15.5349","10.6","213.65","27","60.0","-8"
"02/10/12 08:04:44","15.5362","21.6","213.35","270","60.03","-8"
"02/10/12 08:09:46","15.5374","7.7","213.02","143","60.0","-8"
"02/10/12 08:14:46","15.5384","10.6","212.51","4","60.03","-8"
"02/10/12 08:19:46","15.5395","32.6","213.49","109","60.03","-8"
"02/10/12 08:24:45","15.5415","29.7","213.84","52","60.0","-8"
"02/10/12 08:29:45","15.5435","32.8","214.07","279","60.03","-8"
"02/10/12 08:34:45","15.5454","22.5","213.31","306","60.03","-8"
"02/10/12 08:39:46","15.5473","26.7","212.45","126","60.03","-8"
"02/10/12 08:44:44","15.5487","10.1","213.31","22","60.03","-8"
"02/10/12 08:49:46","15.55","11.9","213.01","115","60.03","-8"
"02/10/12 08:54:44","15.5525","55.3","213.89","290","60.03","-8"
"02/10/12 08:59:45","15.5552","31.7","213.88","240","60.03","-6"
"02/10/12 09:04:45","15.5579","62.2","213.86","359","60.0","-6"
"02/10/12 09:09:44","15.5606","26.9","213.39","205","60.0","-6"
"02/10/12 09:14:46","15.5633","40.3","214.56","368","60.03","-6"
"02/10/12 09:24:45","15.5688","37.6","214.35","276","60.03","-6"
"02/10/12 09:29:45","15.5713","37.3","213.56","252","60.03","-6"
"02/10/12 09:34:44","15.5738","25.8","213.23","253","60.03","-6"
"02/10/12 09:39:46","15.5763","27.8","213.82","96","60.0","-6"
"02/10/12 09:44:45","15.5788","31.0","213.78","101","60.03","-6"
"02/10/12 09:49:45","15.5818","34.6","213.66","324","60.03","-6"
"02/10/12 09:54:46","15.5846","37.0","213.65","72","60.03","-6"
"02/10/12 09:59:46","15.5872","32.7","213.16","91","60.0","-6"
"02/10/12 10:04:46","15.5901","31.4","213.52","81","60.03","-6"
"02/10/12 10:09:44","15.593","32.0","213.2","214","60.0","-5"
"02/10/12 10:14:45","15.5957","30.3","214.33","155","60.03","-5"
"02/10/12 10:19:45","15.5982","35.7","212.96","251","60.03","-5"
"02/10/12 10:24:45","15.6007","27.7","213.68","105","60.03","-5"
"02/10/12 10:29:45","15.6032","27.9","214.31","171","60.03","-5"
"02/10/12 10:34:45","15.606","32.3","213.42","315","60.03","-5"
"02/10/12 10:39:46","15.6089","49.9","213.58","388","60.03","-5"
"02/10/12 10:44:44","15.6124","43.8","213.06","226","60.0","-5"
"02/10/12 10:49:46","15.6155","44.7","213.72","203","60.03","-5"
"02/10/12 10:54:46","15.6189","35.5","213.6","306","60.03","-4"
"02/10/12 10:59:44","15.6221","34.5","213.5","132","60.0","-4"
"02/10/12 11:04:45","15.6252","35.5","213.86","294","60.0","-4"
"02/10/12 11:09:46","15.6284","37.4","213.72","165","60.03","-4"
"02/10/12 11:14:45","15.6319","48.4","214.38","334","60.03","-4"
"02/10/12 11:19:46","15.6351","36.9","213.66","328","60.03","-4"
"02/10/12 11:24:46","15.6387","56.1","213.63","172","60.0","-4"
"02/10/12 11:29:44","15.6424","39.7","212.55","155","60.03","-4"
"02/10/12 11:34:45","15.6462","44.6","213.39","330","60.0","-4"
"02/10/12 11:39:46","15.65","51.5","213.34","362","60.03","-4"
"02/10/12 11:44:46","15.6539","47.1","212.82","75","60.03","-4"
"02/10/12 11:49:45","15.6578","46.8","213.27","177","60.03","-4"
"02/10/12 11:54:45","15.6615","40.6","213.16","374","60.0","-4"
"02/10/12 11:59:44","15.6653","59.8","214.28","320","60.0","-3"
"02/10/12 12:04:44","15.6691","38.3","214.3","91","60.0","-3"
"02/10/12 12:09:46","15.6729","47.1","214.04","414","60.03","-3"
"02/10/12 12:14:46","15.6768","55.9","214.55","202","60.0","-3"
"02/10/12 12:19:44","15.6833","66.8","214.74","341","60.03","-3"
"02/10/12 12:24:45","15.6882","62.3","214.63","317","60.03","-3"
"02/10/12 12:29:46","15.6923","56.3","213.91","194","60.0","-3"
"02/10/12 12:34:45","15.6962","54.8","214.2","370","60.0","-3"
"02/10/12 12:39:45","15.6999","60.2","213.85","328","60.0","-2"
"02/10/12 12:44:45","15.7039","50.9","214.35","265","60.0","-2"
"02/10/12 12:49:46","15.7077","43.4","214.52","169","60.07","-2"
"02/10/12 12:54:45","15.7116","43.3","214.13","287","60.03","-2"
"02/10/12 12:59:46","15.7155","56.2","215.35","81","60.0","-2"
"02/10/12 13:04:44","15.7194","43.4","215.07","381","60.03","-2"
"02/10/12 13:09:46","15.7232","53.9","213.78","88","60.03","-2"
"02/10/12 13:14:46","15.727","45.3","214.4","211","60.0","-2"
"02/10/12 13:19:44","15.7307","43.9","214.06","278","60.0","-2"
"02/10/12 13:24:46","15.7346","37.3","214.34","76","60.03","-2"
"02/10/12 13:29:46","15.7385","43.5","214.03","353","60.07","-2"
"02/10/12 13:34:44","15.7423","55.9","213.99","326","60.0","-2"
"02/10/12 13:39:44","15.7462","60.9","214.25","419","60.03","-2"
"02/10/12 13:44:46","15.7503","47.2","214.91","351","60.03","-2"
"02/10/12 13:49:46","15.754","51.5","214.79","322","60.03","-2"
"02/10/12 13:54:44","15.7575","45.5","214.91","88","60.03","-2"
"02/10/12 13:59:46","15.7613","43.8","213.43","385","60.03","-3"
"02/10/12 14:04:45","15.7662","193.2","216.44","848","60.03","-2"
"02/10/12 14:09:44","15.7743","74.5","214.54","371","60.03","-2"
"02/10/12 14:14:46","15.7787","53.7","214.7","365","60.03","-2"
"02/10/12 14:19:46","15.7823","55.4","214.77","177","60.03","-3"
"02/10/12 14:24:46","15.7873","192.6","218.06","877","60.0","-3"
"02/10/12 14:29:45","15.8007","68.9","215.22","348","60.07","-1"
"02/10/12 14:34:44","15.8066","49.7","215.59","335","60.03","-2"
"02/10/12 14:39:46","15.8131","99.1","214.35","480","60.0","-2"
"02/10/12 14:44:45","15.8176","33.2","212.65","336","60.03","-2"
"02/10/12 14:49:44","15.8197","25.8","212.83","18","60.0","-3"
"02/10/12 14:54:46","15.823","37.9","213.73","101","60.03","-3"
"02/10/12 14:59:45","15.8264","24.2","213.26","70","60.0","-3"
"02/10/12 15:04:46","15.8289","36.9","214.15","121","60.0","-4"
"02/10/12 15:09:44","15.8316","24.9","213.51","93","60.03","-4"
"02/10/12 15:14:46","15.8336","36.0","212.57","61","60.0","-4"
"02/10/12 15:19:46","15.8352","17.1","213.11","80","60.03","-4"
"02/10/12 15:24:45","15.8398","39.6","212.92","162","60.03","-4"
"02/10/12 15:29:46","15.8428","60.3","213.93","313","60.03","-4"
"02/10/12 15:34:44","15.8465","25.6","213.43","96","60.0","-4"
"02/10/12 15:39:45","15.8524","120.6","215.1","569","60.0","-3"
"02/10/12 15:44:46","15.861","100.1","214.99","478","60.03","-3"
"02/10/12 15:49:44","15.8681","89.9","214.85","438","60.07","-3"
"02/10/12 15:54:45","15.8698","16.3","212.58","2","60.07","-3"
"02/10/12 15:59:45","15.8731","76.2","214.76","380","60.07","-3"
"02/10/12 16:04:46","15.8764","66.7","214.22","340","60.03","-3"
"02/10/12 16:09:44","15.8812","58.0","214.42","307","60.03","-3"
"02/10/12 16:14:46","15.8851","38.0","212.77","342","60.03","-3"
"02/10/12 16:19:46","15.8878","21.2","212.98","171","60.03","-4"
"02/10/12 16:24:46","15.8895","20.3","213.09","16","60.03","-4"
"02/10/12 16:29:45","15.8909","18.7","213.45","147","60.0","-4"
"02/10/12 16:34:44","15.8919","13.2","212.46","0","59.96","-4"
"02/10/12 16:39:46","15.8925","12.4","212.92","7","60.0","-4"
"02/11/12 07:49:48","15.8933","0.0","211.89","0","60.03","-8"
"02/11/12 07:54:47","15.8935","0.0","211.27","0","60.0","-6"
"02/11/12 07:59:48","15.8939","0.0","213.42","0","60.0","-6"
"02/11/12 08:04:45","15.8943","9.9","212.55","0","60.03","-6"
"02/11/12 08:09:46","15.8948","7.8","212.25","0","60.03","-6"
"02/11/12 08:14:46","15.895","2.5","212.29","0","60.0","-6"
"02/11/12 08:19:45","15.8955","13.3","211.94","38","60.0","-6"
"02/11/12 08:24:45","15.8962","7.5","212.87","258","60.03","-6"
"02/11/12 08:29:46","15.897","8.3","212.47","0","60.03","-6"
"02/11/12 08:34:46","15.898","24.1","211.47","230","60.03","-6"
"02/11/12 08:39:45","15.8992","16.5","212.07","9","60.03","-5"
"02/11/12 08:44:46","15.901","28.4","212.07","180","60.0","-5"
"02/11/12 08:49:47","15.9039","38.2","211.64","196","60.0","-5"
"02/11/12 08:54:46","15.9067","31.5","212.62","149","60.03","-5"
"02/11/12 08:59:46","15.9086","16.7","212.64","19","60.0","-5"
"02/11/12 09:04:45","15.9101","26.8","213.3","78","60.0","-5"
"02/11/12 09:09:45","15.9117","25.3","212.9","238","60.0","-5"
"02/11/12 09:14:46","15.9146","19.9","213.03","159","60.0","-5"
"02/11/12 09:19:46","15.916","17.4","213.47","177","60.03","-5"
"02/11/12 09:24:46","15.9174","17.4","213.22","134","60.03","-5"
"02/11/12 09:29:45","15.9191","13.1","214.0","226","60.03","-5"
"02/11/12 09:34:45","15.9209","35.9","214.76","96","60.03","-5"
"02/11/12 09:39:45","15.9239","45.9","214.64","266","60.03","-5"
"02/11/12 09:44:46","15.9264","31.0","213.87","181","60.03","-5"
"02/11/12 09:49:46","15.9286","28.5","214.64","216","60.03","-5"
"02/11/12 09:54:46","15.9309","34.2","214.3","97","60.03","-5"
"02/11/12 09:59:46","15.9349","46.1","213.59","349","60.03","-4"
"02/11/12 10:04:45","15.9375","24.7","213.55","242","60.0","-5"
"02/11/12 10:09:45","15.9395","24.1","213.43","262","60.03","-5"
"02/11/12 10:14:45","15.9416","33.9","213.23","260","60.03","-5"
"02/11/12 10:19:46","15.9445","42.5","213.99","346","60.03","-4"
"02/11/12 10:24:46","15.9483","40.1","214.06","266","60.03","-4"
"02/11/12 10:29:45","15.9591","122.1","216.2","574","60.03","-3"
"02/11/12 10:34:46","15.9646","55.6","214.68","165","60.03","-3"
"02/11/12 10:39:46","15.9685","40.3","213.93","305","60.03","-3"
"02/11/12 10:44:45","15.9725","69.3","214.58","392","60.03","-3"
"02/11/12 10:49:45","15.9815","61.7","213.89","317","60.03","-2"
"02/11/12 10:54:46","15.9857","50.7","214.53","366","60.03","-3"
"02/11/12 10:59:46","15.9908","89.2","215.65","435","60.0","-3"
"02/11/12 11:04:45","15.9972","62.1","214.76","315","60.03","-3"
"02/11/12 11:09:46","16.0011","51.3","214.14","214","60.03","-3"
"02/11/12 11:14:45","16.0048","44.1","213.69","418","60.0","-3"
"02/11/12 11:19:46","16.0087","47.9","213.37","415","60.0","-3"
"02/11/12 11:24:46","16.0125","47.3","213.29","132","60.03","-3"
"02/11/12 11:29:46","16.0162","39.8","212.95","414","60.03","-3"
"02/11/12 11:34:45","16.0196","28.0","212.99","269","60.03","-3"
"02/11/12 11:39:45","16.0225","55.0","213.07","374","60.03","-4"
"02/11/12 11:44:46","16.0262","44.4","212.36","353","60.03","-3"
"02/11/12 11:49:45","16.0301","57.0","213.68","131","60.03","-3"
"02/11/12 11:54:46","16.0339","54.8","213.22","206","60.03","-3"
"02/11/12 11:59:45","16.0377","61.1","213.81","231","60.03","-3"
"02/11/12 12:04:45","16.0416","58.5","213.92","169","60.0","-3"
"02/11/12 12:09:45","16.0455","42.2","212.93","362","60.03","-3"
"02/11/12 12:14:45","16.0493","55.4","213.24","316","60.0","-3"
"02/11/12 12:19:45","16.0531","42.1","213.7","264","60.03","-3"
"02/11/12 12:24:45","16.0569","54.4","213.57","296","60.03","-3"
"02/11/12 12:29:45","16.0608","53.7","214.31","161","60.03","-3"
"02/11/12 12:34:45","16.0647","46.1","214.1","117","60.03","-3"
"02/11/12 12:39:45","16.0686","54.7","212.95","157","60.03","-3"
"02/11/12 12:44:46","16.0725","50.4","213.57","388","60.0","-2"
"02/11/12 12:49:46","16.0781","60.1","213.99","312","60.03","-2"
"02/11/12 12:54:47","16.082","56.9","213.42","182","60.0","-2"
"02/11/12 12:59:45","16.0859","56.3","213.03","268","60.0","-2"
"02/11/12 13:04:46","16.0898","43.0","214.47","345","60.03","-2"
"02/11/12 13:09:45","16.0937","52.7","214.23","113","60.03","-2"
"02/11/12 13:14:45","16.0976","57.9","213.93","149","60.03","-2"
"02/11/12 13:19:46","16.1015","47.2","214.67","356","60.07","-2"
"02/11/12 13:24:47","16.1053","48.7","212.6","217","60.03","-2"
"02/11/12 13:29:47","16.1094","102.0","215.33","485","60.07","-1"
"02/11/12 13:34:45","16.1159","72.6","214.82","361","60.03","-1"
"02/11/12 13:39:45","16.1217","95.5","214.53","461","60.03","-1"
"02/11/12 13:44:45","16.1291","85.1","215.4","416","60.07","-1"
"02/11/12 13:49:45","16.1364","98.6","215.94","475","60.03","0"
"02/11/12 13:54:45","16.1415","46.9","214.66","127","60.03","-1"
"02/11/12 13:59:45","16.1453","55.0","214.37","117","60.0","-1"
"02/11/12 14:04:45","16.1485","21.4","214.13","15","60.03","-2"
"02/11/12 14:09:46","16.1516","33.9","214.61","119","60.03","-2"
"02/11/12 14:14:45","16.1544","43.6","214.33","202","60.03","-2"
"02/11/12 14:19:45","16.1577","39.4","213.95","173","60.03","-2"
"02/11/12 14:24:47","16.1613","47.7","214.4","366","60.03","-2"
"02/11/12 14:29:46","16.1643","38.1","213.86","183","60.03","-2"
"02/11/12 14:34:46","16.1668","26.9","214.18","165","60.07","-2"
"02/11/12 14:39:45","16.1691","24.9","214.01","154","60.03","-3"
"02/11/12 14:44:45","16.1711","32.3","214.24","207","60.03","-3"
"02/11/12 14:49:47","16.1734","28.1","214.4","170","60.0","-3"
"02/11/12 14:54:45","16.1757","24.6","214.36","69","60.07","-3"
"02/11/12 14:59:47","16.1778","26.2","214.14","93","60.03","-3"
"02/11/12 15:04:46","16.1796","23.3","214.93","25","59.96","-3"
"02/11/12 15:09:45","16.1813","31.9","214.28","32","60.03","-3"
"02/11/12 15:14:46","16.183","23.6","213.87","57","60.0","-3"
"02/11/12 15:19:46","16.1847","27.7","214.04","67","60.03","-3"
"02/11/12 15:24:47","16.1861","16.9","213.12","43","60.03","-3"
"02/11/12 15:29:46","16.1875","14.5","212.93","11","60.03","-3"
"02/11/12 15:34:46","16.1888","22.3","212.47","30","60.03","-3"
"02/11/12 15:39:45","16.1901","13.6","213.25","10","60.03","-3"
"02/11/12 15:44:47","16.1914","16.5","213.35","211","60.0","-3"
"02/11/12 15:49:46","16.1926","20.8","212.79","205","60.0","-3"
"02/11/12 15:54:46","16.1935","13.0","212.62","17","60.03","-3"
"02/11/12 15:59:46","16.1944","13.5","213.61","101","60.0","-3"
"02/11/12 16:04:46","16.1952","0.0","212.76","0","60.03","-3"
"02/11/12 16:09:46","16.1956","0.0","211.89","0","60.0","-3"
"02/11/12 16:14:45","16.1959","0.0","212.61","0","60.0","-3"
"02/12/12 07:09:46","16.1969","12.3","211.83","228","60.03","-4"
"02/12/12 07:14:46","16.1989","30.7","212.46","159","60.0","-3"
"02/12/12 07:19:46","16.2017","36.7","213.26","266","60.03","-3"
"02/12/12 07:24:46","16.2053","41.9","213.61","389","60.03","-2"
"02/12/12 07:29:45","16.2092","57.4","213.03","263","60.0","-2"
"02/12/12 07:34:46","16.213","42.4","213.34","295","60.03","-2"
"02/12/12 07:39:46","16.217","62.6","213.83","220","60.03","-1"
"02/12/12 07:44:46","16.2213","70.9","213.36","314","60.0","-1"
"02/12/12 07:49:46","16.2256","62.4","213.76","304","60.03","-1"
"02/12/12 07:54:47","16.2295","64.9","213.25","312","60.03","0"
"02/12/12 07:59:47","16.2334","38.2","213.32","218","60.0","0"
"02/12/12 08:04:47","16.2377","100.7","214.65","488","60.0","0"
"02/12/12 08:09:46","16.2476","135.4","214.53","635","60.03","1"
"02/12/12 08:14:45","16.2582","140.9","215.44","656","60.03","1"
"02/12/12 08:19:47","16.2694","146.4","215.73","683","60.03","2"
"02/12/12 08:24:47","16.2811","152.6","216.53","708","60.07","2"
"02/12/12 08:29:47","16.2933","159.7","216.13","738","60.03","2"
"02/12/12 08:34:46","16.3061","167.3","216.03","770","60.03","3"
"02/12/12 08:39:47","16.3194","173.4","217.1","787","60.03","3"
"02/12/12 08:44:46","16.333","179.8","216.56","825","60.03","4"
"02/12/12 08:49:46","16.3472","185.2","217.07","842","60.03","4"
"02/12/12 08:54:47","16.3619","191.2","216.57","869","60.03","4"
"02/12/12 08:59:45","16.3769","196.6","216.56","892","60.03","5"
"02/12/12 09:04:47","16.3769","197.4","217.5","894","60.0","5"
"02/12/12 09:09:46","16.3922","197.1","216.84","890","60.03","5"
"02/12/12 09:14:47","16.4076","197.3","217.51","892","60.03","6"
"02/12/12 09:19:45","16.4229","196.7","217.47","894","60.03","6"
"02/12/12 09:24:47","16.4383","197.5","217.21","894","60.03","6"
"02/12/12 09:29:45","16.4536","196.9","218.54","889","60.03","6"
"02/12/12 09:34:46","16.4689","197.1","217.35","892","60.0","6"
"02/12/12 09:39:46","16.4843","196.4","217.26","891","60.03","6"
"02/12/12 09:44:47","16.4996","197.4","217.28","895","60.03","6"
"02/12/12 09:49:46","16.515","197.4","216.52","896","60.03","6"
"02/12/12 09:54:46","16.5303","196.8","216.67","897","60.03","6"
"02/12/12 09:59:46","16.5455","194.4","216.36","897","60.0","6"
"02/12/12 10:04:45","16.5606","197.6","217.21","887","60.03","6"
"02/12/12 10:09:47","16.5761","197.4","216.01","892","60.07","6"
"02/12/12 10:14:47","16.5914","194.6","217.0","878","60.03","6"
"02/12/12 10:19:45","16.6063","193.7","216.55","864","60.07","7"
"02/12/12 10:24:47","16.6214","192.8","216.83","892","60.03","7"
"02/12/12 10:29:45","16.6363","192.2","218.03","862","60.03","7"
"02/12/12 10:34:47","16.6513","191.1","217.92","886","60.0","7"
"02/12/12 10:39:47","16.6663","191.0","216.78","860","60.03","7"
"02/12/12 10:44:46","16.6811","187.5","216.85","865","60.03","7"
"02/12/12 10:49:46","16.6961","189.2","217.46","839","60.03","7"
"02/12/12 10:54:46","16.7109","190.0","216.71","883","60.03","7"
"02/12/12 10:59:45","16.7258","189.1","217.3","871","60.03","7"
"02/12/12 11:04:46","16.7407","191.4","217.47","860","60.07","7"
"02/12/12 11:09:47","16.7557","188.5","216.84","854","60.03","7"
"02/12/12 11:14:46","16.7705","191.1","217.76","877","60.03","7"
"02/12/12 11:19:46","16.7854","190.9","216.81","885","60.07","8"
"02/12/12 11:24:47","16.8003","192.3","217.36","847","60.03","8"
"02/12/12 11:29:47","16.8152","192.9","218.12","863","60.07","8"
"02/12/12 11:34:45","16.8301","191.3","218.02","870","60.03","8"
"02/12/12 11:39:45","16.845","193.8","218.61","810","60.0","8"
"02/12/12 11:44:47","16.8599","189.5","219.03","854","60.03","8"
"02/12/12 11:49:46","16.8748","190.0","219.03","828","60.07","8"
"02/12/12 11:54:46","16.8896","191.4","218.67","880","60.03","8"
"02/12/12 11:59:47","16.9046","189.3","218.17","867","60.03","8"
"02/12/12 12:04:47","16.9194","193.3","218.15","856","60.03","8"
"02/12/12 12:09:46","16.9342","192.9","218.6","864","60.07","8"
"02/12/12 12:14:47","16.9492","191.0","218.52","873","60.03","8"
"02/12/12 12:19:47","16.9641","192.3","218.63","864","60.03","8"
"02/12/12 12:24:47","16.979","191.5","217.9","866","60.0","9"
"02/12/12 12:29:46","16.9939","191.5","218.1","868","60.0","9"
"02/12/12 12:34:47","17.0088","192.5","218.12","870","60.03","9"
"02/12/12 12:39:46","17.0237","191.9","218.69","876","60.07","9"
"02/12/12 12:44:45","17.0386","193.3","218.71","885","60.03","9"
"02/12/12 12:49:47","17.0494","97.7","214.83","474","60.07","7"
"02/12/12 12:54:46","17.0633","191.0","219.02","870","60.07","8"
"02/12/12 12:59:46","17.0783","194.1","218.25","852","60.0","8"
"02/12/12 13:04:46","17.0887","121.2","216.99","571","60.03","7"
"02/12/12 13:09:46","17.1005","196.8","217.87","892","60.03","7"
"02/12/12 13:14:46","17.1149","195.6","218.62","868","60.03","8"
"02/12/12 13:19:46","17.1301","196.3","218.97","879","60.07","8"
"02/12/12 13:24:46","17.1452","194.7","217.95","881","60.03","7"
"02/12/12 13:29:47","17.1603","192.8","218.18","867","60.07","8"
"02/12/12 13:34:46","17.1752","196.5","218.23","889","60.03","9"
"02/12/12 13:39:47","17.1904","196.6","217.93","888","60.03","8"
"02/12/12 13:44:46","17.2057","196.6","217.82","888","60.03","8"
"02/12/12 13:49:46","17.221","198.2","217.37","876","60.07","8"
"02/12/12 13:54:45","17.2363","196.9","218.12","894","60.03","7"
"02/12/12 13:59:47","17.2518","196.8","216.72","891","60.03","7"
"02/12/12 14:04:46","17.2671","197.4","216.97","892","60.03","7"
"02/12/12 14:09:46","17.2824","197.3","216.88","900","60.03","7"
"02/12/12 14:14:47","17.2978","194.1","217.13","885","60.03","7"
"02/12/12 14:19:46","17.3126","189.1","216.4","865","60.03","7"
"02/12/12 14:24:47","17.3273","185.2","216.19","848","60.03","7"
"02/12/12 14:29:46","17.3415","180.0","216.45","825","60.03","7"
"02/12/12 14:34:47","17.3553","175.1","216.15","801","60.0","7"
"02/12/12 14:39:46","17.3687","169.1","215.88","780","60.03","6"
"02/12/12 14:44:47","17.3818","164.2","215.86","760","60.03","7"
"02/12/12 14:49:46","17.3945","159.1","216.08","731","60.03","7"
"02/12/12 14:54:47","17.4067","153.5","216.0","713","60.0","7"
"02/12/12 14:59:45","17.4184","148.7","216.26","686","60.03","6"
"02/12/12 15:04:47","17.4299","143.2","215.66","669","60.03","6"
"02/12/12 15:09:46","17.4408","138.1","215.65","644","60.0","6"
"02/12/12 15:14:47","17.4513","131.6","214.98","621","60.03","6"
"02/12/12 15:19:45","17.4613","125.4","215.95","593","60.03","6"
"02/12/12 15:24:46","17.4708","119.6","215.46","566","60.0","5"
"02/12/12 15:29:46","17.4799","112.4","214.42","538","60.03","5"
"02/12/12 15:34:46","17.4885","107.3","215.11","514","60.07","5"
"02/12/12 15:39:46","17.4966","100.5","214.83","484","60.0","5"
"02/12/12 15:44:47","17.5041","93.8","214.92","452","60.03","4"
"02/12/12 15:49:46","17.5112","87.0","214.46","425","60.03","4"
"02/12/12 15:54:46","17.5176","80.3","214.04","397","60.03","4"
"02/12/12 15:59:46","17.5236","73.6","213.64","370","60.03","4"
"02/12/12 16:04:47","17.529","66.7","213.25","340","60.03","4"
"02/12/12 16:09:46","17.5338","59.0","212.49","307","60.03","3"
"02/12/12 16:14:47","17.5375","35.5","212.77","145","60.0","3"
"02/12/12 16:19:47","17.5399","24.5","213.03","147","60.0","3"
"02/12/12 16:24:46","17.5415","22.0","213.46","45","60.03","3"
"02/12/12 16:29:46","17.543","15.6","212.74","10","60.0","2"
"02/12/12 16:34:47","17.5439","17.3","212.03","20","60.03","2"
"02/12/12 16:39:46","17.5453","14.1","211.92","7","60.0","2"
"02/12/12 16:44:47","17.546","14.1","211.58","8","60.03","2"
"02/12/12 16:49:46","17.5467","12.7","214.14","1","60.0","2"
"02/13/12 07:09:48","17.5476","11.1","212.18","148","60.03","-5"
"02/13/12 07:14:47","17.5496","25.5","213.77","82","60.0","-5"
"02/13/12 07:19:47","17.5524","35.5","213.62","173","60.03","-4"
"02/13/12 07:24:47","17.556","41.4","213.8","384","60.07","-3"
"02/13/12 07:29:47","17.5598","59.4","214.89","118","60.03","-3"
"02/13/12 07:34:46","17.5636","55.5","214.47","89","60.03","-2"
"02/13/12 07:39:46","17.5674","52.4","215.4","357","60.03","-1"
"02/13/12 07:44:46","17.5716","69.5","215.48","183","60.03","-1"
"02/13/12 07:49:46","17.5774","98.3","216.56","472","60.03","0"
"02/13/12 07:54:47","17.5854","105.9","216.36","505","60.03","1"
"02/13/12 07:59:46","17.594","113.5","215.97","541","60.0","1"
"02/13/12 08:04:46","17.6032","122.1","216.92","570","60.0","2"
"02/13/12 08:09:47","17.613","129.8","216.69","604","60.03","2"
"02/13/12 08:14:47","17.6234","137.4","216.42","637","60.0","3"
"02/13/12 08:19:46","17.6342","143.8","216.66","665","60.03","4"
"02/13/12 08:24:47","17.6457","150.0","215.18","696","60.03","5"
"02/13/12 08:29:47","17.6577","156.9","217.42","725","60.03","5"
"02/13/12 08:34:47","17.6701","162.8","215.21","755","60.03","6"
"02/13/12 08:39:47","17.6831","169.1","217.38","774","60.03","6"
"02/13/12 08:44:46","17.6964","175.5","217.59","793","60.03","6"
"02/13/12 08:49:47","17.7103","180.6","217.19","826","60.03","6"
"02/13/12 08:54:47","17.7246","185.1","217.54","836","60.03","7"
"02/13/12 08:59:48","17.7392","190.4","217.85","859","60.0","8"
"02/13/12 09:04:47","17.7542","194.7","218.14","882","60.07","8"
"02/13/12 09:09:46","17.7694","198.1","218.62","893","60.0","9"
"02/13/12 09:14:46","17.7848","196.9","217.88","896","60.03","9"
"02/13/12 09:19:47","17.8002","197.7","218.76","889","60.03","9"
"02/13/12 09:24:47","17.8157","196.5","218.83","887","60.0","9"
"02/13/12 09:29:48","17.831","197.7","219.09","877","60.03","9"
"02/13/12 09:34:46","17.8463","196.9","217.27","889","60.03","9"
"02/13/12 09:39:46","17.8616","196.9","218.54","892","60.07","9"
"02/13/12 09:44:47","17.877","196.9","216.9","888","60.0","10"
"02/13/12 09:49:46","17.8922","197.8","219.12","887","60.03","11"
"02/13/12 09:54:47","17.9075","194.6","218.76","868","60.03","11"
"02/13/12 09:59:46","17.9226","194.7","218.74","887","60.0","11"
"02/13/12 10:04:46","17.9379","193.0","218.45","881","60.07","11"
"02/13/12 10:09:47","17.9531","195.4","218.43","872","60.03","12"
"02/13/12 10:14:47","17.9682","196.9","218.77","855","60.03","12"
"02/13/12 10:19:47","17.9834","191.9","217.96","855","60.03","13"
"02/13/12 10:24:47","17.9985","195.8","218.68","875","60.0","13"
"02/13/12 10:29:46","18.0135","193.0","218.54","869","60.0","13"
"02/13/12 10:34:47","18.0286","199.0","218.67","888","60.03","13"
"02/13/12 10:39:48","18.0436","190.7","218.09","880","60.03","13"
"02/13/12 10:44:46","18.0586","192.8","219.25","879","60.03","15"
"02/13/12 10:49:46","18.0737","195.1","217.99","880","60.03","15"
"02/13/12 10:54:47","18.0888","190.6","218.85","878","60.03","16"
"02/13/12 10:59:46","18.1037","194.2","219.21","867","60.0","17"
"02/13/12 11:04:47","18.1187","194.9","218.52","862","60.03","17"
"02/13/12 11:09:46","18.1336","188.5","219.1","848","60.03","17"
"02/13/12 11:14:48","18.1487","191.2","217.96","868","60.03","17"
"02/13/12 11:19:48","18.1636","191.7","218.69","874","60.03","17"
"02/13/12 11:24:47","18.1785","192.5","218.43","861","60.03","17"
"02/13/12 11:29:47","18.1935","189.9","218.81","878","60.0","17"
"02/13/12 11:34:47","18.2085","192.1","219.63","878","60.0","17"
"02/13/12 11:39:46","18.2234","192.0","217.6","853","60.07","17"
"02/13/12 11:44:47","18.2384","188.0","218.18","863","60.03","17"
"02/13/12 11:49:46","18.2533","190.9","216.91","862","60.03","17"
"02/13/12 11:54:47","18.2683","190.8","217.03","869","60.03","16"
"02/13/12 11:59:46","18.2832","194.3","216.12","886","60.03","17"
